Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.5,4.15,3.0,9.5,9.05,0.0
2016,1,1,8,0,0.0,19.0,4.2,3.0,19.0,17.63,8.27
2016,1,1,8,15,0.0,34.0,4.25,3.0,34.0,32.03,22.06
2016,1,1,8,30,0.0,49.0,4.3,3.0,49.0,47.21,35.92
2016,1,1,8,45,0.0,65.0,4.4,3.5,65.0,63.22,50.33
2016,1,1,9,0,0.0,81.0,4.5,4.0,81.0,79.0,64.33
2016,1,1,9,15,0.0,97.0,4.5,4.0,97.0,94.64,78.08
2016,1,1,9,30,0.0,113.0,4.5,4.0,113.0,110.15,91.56
2016,1,1,9,45,24.0,142.5,4.55,4.0,152.5,154.97,130.86
2016,1,1,10,0,48.0,172.0,4.6,4.0,192.0,208.32,176.93
2016,1,1,10,15,80.0,193.0,4.5,4.0,229.5,249.61,212.25
2016,1,1,10,30,112.0,214.0,4.4,4.0,267.0,290.67,246.92
2016,1,1,10,45,68.0,209.5,4.35,4.5,242.5,254.53,214.58
2016,1,1,11,0,24.0,205.0,4.3,5.0,218.0,212.33,177.36
2016,1,1,11,15,75.5,233.5,4.25,5.0,276.0,279.04,234.08
2016,1,1,11,30,127.0,262.0,4.2,5.0,334.0,343.65,287.78
2016,1,1,11,45,207.5,263.0,4.2,5.0,383.5,389.11,325.73
2016,1,1,12,0,288.0,264.0,4.2,5.0,433.0,436.73,364.72
2016,1,1,12,15,199.0,271.5,4.15,5.0,389.0,378.63,315.45
2016,1,1,12,30,110.0,279.0,4.1,5.0,345.0,325.15,270.21
2016,1,1,12,45,55.5,227.0,4.05,5.5,261.0,242.37,200.86
2016,1,1,13,0,1.0,175.0,4.0,6.0,177.0,162.95,133.78
2016,1,1,13,15,36.5,216.5,3.95,6.0,238.0,217.05,179.39
2016,1,1,13,30,72.0,258.0,3.9,6.0,299.0,265.97,219.63
2016,1,1,13,45,36.0,195.5,3.85,6.0,216.0,192.33,158.4
2016,1,1,14,0,0.0,133.0,3.8,6.0,133.0,122.76,100.24
2016,1,1,14,15,0.0,121.5,3.7,6.0,121.5,112.15,91.42
2016,1,1,14,30,0.0,110.0,3.6,6.0,110.0,101.61,82.55
2016,1,1,14,45,0.0,61.5,3.5,6.0,61.5,57.21,44.34
2016,1,1,15,0,0.0,13.0,3.4,6.0,13.0,12.06,4.96
2016,1,1,15,15,0.0,12.0,3.2,5.5,12.0,11.13,4.18
2016,1,1,15,30,0.0,11.0,3.0,5.0,11.0,10.2,3.39
2016,1,1,15,45,0.0,9.5,2.8,5.0,9.5,8.8,2.17
2016,1,1,16,0,0.0,8.0,2.6,5.0,8.0,7.41,1.24
2016,1,1,16,15,0.0,6.5,2.35,4.5,6.5,6.02,0.0
2016,1,1,16,30,0.0,5.0,2.1,4.0,5.0,4.63,0.0
2016,1,1,16,45,0.0,3.5,1.85,4.0,3.5,3.24,0.0
2016,1,1,17,0,0.0,2.0,1.6,4.0,2.0,1.85,0.0
2016,1,1,17,15,0.0,1.0,1.55,4.0,1.0,0.92,0.0
2016,1,1,17,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,6.0,0.8,4.0,6.0,5.72,0.0
2016,1,2,8,0,0.0,12.0,0.8,4.0,12.0,11.12,3.11
2016,1,2,8,15,0.0,21.5,0.8,4.0,21.5,19.94,11.62
2016,1,2,8,30,0.0,31.0,0.8,4.0,31.0,28.77,19.73
2016,1,2,8,45,0.0,42.0,0.85,4.5,42.0,39.01,28.94
2016,1,2,9,0,0.0,53.0,0.9,5.0,53.0,49.27,38.04
2016,1,2,9,15,0.0,63.0,0.85,5.0,63.0,58.62,46.27
2016,1,2,9,30,0.0,73.0,0.8,5.0,73.0,68.25,54.65
2016,1,2,9,45,35.5,125.0,0.8,5.0,140.0,149.32,125.24
2016,1,2,10,0,71.0,177.0,0.8,5.0,207.0,228.68,191.95
2016,1,2,10,15,73.0,193.0,0.8,5.0,226.0,245.26,204.77
2016,1,2,10,30,75.0,209.0,0.8,5.0,245.0,261.48,217.52
2016,1,2,10,45,37.5,179.5,0.8,5.5,197.5,202.92,167.81
2016,1,2,11,0,0.0,150.0,0.8,6.0,150.0,142.06,115.99
2016,1,2,11,15,0.0,150.0,0.8,6.0,150.0,141.56,115.63
2016,1,2,11,30,0.0,150.0,0.8,6.0,150.0,141.16,115.14
2016,1,2,11,45,0.0,151.5,0.8,6.5,151.5,142.25,115.72
2016,1,2,12,0,0.0,153.0,0.8,7.0,153.0,143.36,116.34
2016,1,2,12,15,0.0,128.0,0.85,7.0,128.0,119.53,96.4
2016,1,2,12,30,0.0,103.0,0.9,7.0,103.0,96.03,76.68
2016,1,2,12,45,0.0,115.0,0.95,7.5,115.0,107.16,85.98
2016,1,2,13,0,0.0,127.0,1.0,8.0,127.0,118.17,95.06
2016,1,2,13,15,13.0,176.5,0.95,8.0,184.5,169.48,137.74
2016,1,2,13,30,26.0,226.0,0.9,8.0,242.0,218.57,177.63
2016,1,2,13,45,44.0,232.5,0.9,8.5,257.5,227.79,184.39
2016,1,2,14,0,62.0,239.0,0.9,9.0,273.0,235.55,189.95
2016,1,2,14,15,32.5,202.0,0.8,8.5,220.0,190.27,153.8
2016,1,2,14,30,3.0,165.0,0.7,8.0,167.0,150.47,122.23
2016,1,2,14,45,1.5,104.5,0.6,8.0,105.5,96.81,77.57
2016,1,2,15,0,0.0,44.0,0.5,8.0,44.0,40.89,29.99
2016,1,2,15,15,0.0,40.0,0.4,7.5,40.0,37.15,26.97
2016,1,2,15,30,0.0,36.0,0.3,7.0,36.0,33.42,23.84
2016,1,2,15,45,0.0,32.0,0.25,7.0,32.0,29.7,20.63
2016,1,2,16,0,0.0,28.0,0.2,7.0,28.0,25.97,18.43
2016,1,2,16,15,0.0,23.0,0.2,6.5,23.0,21.32,14.15
2016,1,2,16,30,0.0,18.0,0.2,6.0,18.0,16.68,9.82
2016,1,2,16,45,0.0,13.5,0.2,6.0,13.5,12.5,5.84
2016,1,2,17,0,0.0,9.0,0.2,6.0,9.0,8.33,1.84
2016,1,2,17,15,0.0,5.0,0.25,5.5,5.0,4.62,0.0
2016,1,2,17,30,0.0,1.0,0.3,5.0,1.0,0.95,0.0
2016,1,2,17,45,0.0,0.5,0.4,5.0,0.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,161.0,14.5,2.65,4.5,28.0,79.71,0.0
2016,1,3,8,0,322.0,29.0,3.0,5.0,56.0,203.44,150.11
2016,1,3,8,15,426.0,39.0,3.0,5.5,100.5,273.88,225.05
2016,1,3,8,30,530.0,49.0,3.0,6.0,145.0,350.32,294.07
2016,1,3,8,45,596.5,55.5,3.05,6.5,192.0,407.16,344.67
2016,1,3,9,0,663.0,62.0,3.1,7.0,239.0,465.59,394.64
2016,1,3,9,15,388.5,104.0,3.1,7.5,212.5,363.13,308.4
2016,1,3,9,30,114.0,146.0,3.1,8.0,186.0,232.94,196.02
2016,1,3,9,45,164.5,162.5,3.15,9.0,227.5,281.37,236.66
2016,1,3,10,0,215.0,179.0,3.2,10.0,269.0,330.48,276.43
2016,1,3,10,15,220.5,195.0,3.15,10.5,294.5,350.35,291.31
2016,1,3,10,30,226.0,211.0,3.1,11.0,320.0,369.3,305.29
2016,1,3,10,45,154.0,223.5,3.05,11.5,300.0,333.36,273.73
2016,1,3,11,0,82.0,236.0,3.0,12.0,280.0,289.3,235.86
2016,1,3,11,15,156.0,248.0,2.95,12.0,335.0,352.8,287.77
2016,1,3,11,30,230.0,260.0,2.9,12.0,390.0,407.02,330.98
2016,1,3,11,45,355.0,240.0,2.9,12.5,446.5,463.76,375.77
2016,1,3,12,0,480.0,220.0,2.9,13.0,503.0,515.37,415.32
2016,1,3,12,15,698.0,155.0,2.9,13.0,570.5,568.9,457.46
2016,1,3,12,30,916.0,90.0,2.9,13.0,638.0,607.53,486.8
2016,1,3,12,45,918.5,89.0,2.9,13.5,636.5,582.92,464.77
2016,1,3,13,0,921.0,88.0,2.9,14.0,635.0,555.42,440.54
2016,1,3,13,15,918.0,87.5,2.9,14.0,625.0,522.96,412.82
2016,1,3,13,30,915.0,87.0,2.9,14.0,615.0,488.15,382.61
2016,1,3,13,45,912.0,84.5,2.95,14.0,597.5,449.3,348.61
2016,1,3,14,0,909.0,82.0,3.0,14.0,580.0,408.46,312.14
2016,1,3,14,15,899.0,80.5,3.0,14.0,553.5,364.42,272.35
2016,1,3,14,30,889.0,79.0,3.0,14.0,527.0,315.65,228.19
2016,1,3,14,45,877.0,76.5,3.0,14.0,494.5,267.95,184.73
2016,1,3,15,0,865.0,74.0,3.0,14.0,462.0,219.87,141.69
2016,1,3,15,15,843.5,71.0,2.75,13.5,422.5,169.94,100.11
2016,1,3,15,30,822.0,68.0,2.5,13.0,383.0,121.05,64.62
2016,1,3,15,45,796.0,63.5,2.3,13.0,339.5,72.07,39.09
2016,1,3,16,0,770.0,59.0,2.1,13.0,296.0,44.06,34.04
2016,1,3,16,15,723.5,54.5,1.9,12.0,248.0,41.89,32.22
2016,1,3,16,30,677.0,50.0,1.7,11.0,200.0,39.75,30.29
2016,1,3,16,45,605.5,42.5,1.5,10.0,152.5,34.74,25.61
2016,1,3,17,0,534.0,35.0,1.3,9.0,105.0,29.62,20.58
2016,1,3,17,15,389.5,24.5,1.3,8.5,64.0,21.16,11.16
2016,1,3,17,30,245.0,14.0,1.3,8.0,23.0,13.34,0.0
2016,1,3,17,45,122.5,7.0,1.35,7.5,11.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,232.0,12.5,2.65,1.5,32.0,106.88,0.0
2016,1,4,8,0,464.0,25.0,3.0,2.0,64.0,256.35,190.95
2016,1,4,8,15,565.5,32.5,2.95,2.5,111.5,328.5,272.25
2016,1,4,8,30,667.0,40.0,2.9,3.0,159.0,405.62,342.97
2016,1,4,8,45,725.0,44.5,2.9,4.0,208.5,459.89,391.29
2016,1,4,9,0,783.0,49.0,2.9,5.0,258.0,514.87,437.75
2016,1,4,9,15,819.0,52.5,2.9,5.5,305.5,555.96,471.67
2016,1,4,9,30,855.0,56.0,2.9,6.0,353.0,591.58,500.0
2016,1,4,9,45,879.5,58.5,2.95,7.0,396.5,621.42,521.88
2016,1,4,10,0,904.0,61.0,3.0,8.0,440.0,649.02,541.24
2016,1,4,10,15,921.0,63.0,2.95,8.5,477.0,668.63,554.4
2016,1,4,10,30,938.0,65.0,2.9,9.0,514.0,685.28,564.96
2016,1,4,10,45,948.5,66.5,2.9,9.5,544.5,693.97,569.41
2016,1,4,11,0,959.0,68.0,2.9,10.0,575.0,699.31,571.24
2016,1,4,11,15,966.5,69.0,2.85,10.0,598.0,698.73,569.28
2016,1,4,11,30,974.0,70.0,2.8,10.0,621.0,694.66,564.64
2016,1,4,11,45,974.5,72.5,2.75,10.5,635.0,684.33,554.09
2016,1,4,12,0,975.0,75.0,2.7,11.0,649.0,670.6,540.92
2016,1,4,12,15,976.5,75.0,2.65,11.0,655.5,651.55,524.65
2016,1,4,12,30,978.0,75.0,2.6,11.0,662.0,629.27,505.69
2016,1,4,12,45,976.0,75.5,2.6,11.5,659.0,602.46,482.24
2016,1,4,13,0,974.0,76.0,2.6,12.0,656.0,572.77,456.21
2016,1,4,13,15,970.0,75.5,2.6,12.0,645.0,538.41,426.92
2016,1,4,13,30,966.0,75.0,2.6,12.0,634.0,501.62,395.01
2016,1,4,13,45,958.0,74.5,2.6,12.0,614.5,460.93,359.29
2016,1,4,14,0,950.0,74.0,2.6,12.0,595.0,418.45,321.26
2016,1,4,14,15,939.5,72.5,2.6,12.0,568.0,372.68,279.83
2016,1,4,14,30,929.0,71.0,2.6,12.0,541.0,325.78,236.79
2016,1,4,14,45,912.0,70.0,2.6,12.0,507.0,276.88,192.12
2016,1,4,15,0,895.0,69.0,2.6,12.0,473.0,227.87,148.1
2016,1,4,15,15,873.5,66.5,2.45,11.5,432.5,172.42,101.5
2016,1,4,15,30,852.0,64.0,2.3,11.0,392.0,122.43,64.64
2016,1,4,15,45,821.0,60.5,2.15,11.0,347.0,72.51,38.13
2016,1,4,16,0,790.0,57.0,2.0,11.0,302.0,42.32,32.76
2016,1,4,16,15,742.5,52.5,1.8,9.5,253.5,40.06,30.91
2016,1,4,16,30,695.0,48.0,1.6,8.0,205.0,37.82,28.94
2016,1,4,16,45,618.5,41.5,1.45,7.0,156.0,33.67,25.0
2016,1,4,17,0,542.0,35.0,1.3,6.0,107.0,29.49,20.79
2016,1,4,17,15,398.0,25.0,1.35,5.5,65.5,21.56,11.94
2016,1,4,17,30,254.0,15.0,1.4,5.0,24.0,14.3,0.0
2016,1,4,17,45,127.0,7.5,1.45,5.0,12.0,7.15,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,157.5,14.5,2.95,1.5,27.5,78.31,0.0
2016,1,5,8,0,315.0,29.0,3.1,2.0,55.0,200.46,148.75
2016,1,5,8,15,419.5,39.5,3.1,2.0,99.5,271.65,226.02
2016,1,5,8,30,524.0,50.0,3.1,2.0,144.0,348.92,297.2
2016,1,5,8,45,586.0,57.0,3.1,2.5,191.0,404.02,347.05
2016,1,5,9,0,648.0,64.0,3.1,3.0,238.0,460.49,396.06
2016,1,5,9,15,689.0,69.0,3.0,3.5,283.5,503.04,431.54
2016,1,5,9,30,730.0,74.0,2.9,4.0,329.0,544.93,465.09
2016,1,5,9,45,756.5,78.5,2.85,4.5,370.0,573.51,486.98
2016,1,5,10,0,783.0,83.0,2.8,5.0,411.0,603.05,508.92
2016,1,5,10,15,803.0,85.5,2.75,5.0,447.0,623.89,524.36
2016,1,5,10,30,823.0,88.0,2.7,5.0,483.0,642.06,537.45
2016,1,5,10,45,837.5,90.0,2.65,5.5,513.0,653.24,543.88
2016,1,5,11,0,852.0,92.0,2.6,6.0,543.0,661.37,547.82
2016,1,5,11,15,719.5,132.5,2.6,6.5,524.0,614.11,507.15
2016,1,5,11,30,587.0,173.0,2.6,7.0,505.0,558.77,460.62
2016,1,5,11,45,508.5,204.0,2.6,7.5,497.0,530.73,435.94
2016,1,5,12,0,430.0,235.0,2.6,8.0,489.0,501.75,410.45
2016,1,5,12,15,442.5,234.5,2.6,8.5,498.5,496.32,404.82
2016,1,5,12,30,455.0,234.0,2.6,9.0,508.0,488.88,397.35
2016,1,5,12,45,338.5,257.5,2.6,10.0,461.0,429.38,347.47
2016,1,5,13,0,222.0,281.0,2.6,11.0,414.0,375.88,302.85
2016,1,5,13,15,143.0,269.5,2.6,11.0,355.0,317.26,255.83
2016,1,5,13,30,64.0,258.0,2.6,11.0,296.0,263.49,212.65
2016,1,5,13,45,312.0,216.5,2.6,11.5,390.0,322.7,257.9
2016,1,5,14,0,560.0,175.0,2.6,12.0,484.0,361.63,282.96
2016,1,5,14,15,282.5,173.0,2.55,12.0,329.0,244.13,191.26
2016,1,5,14,30,5.0,171.0,2.5,12.0,174.0,156.36,125.78
2016,1,5,14,45,2.5,144.5,2.5,12.0,146.0,131.91,105.95
2016,1,5,15,0,0.0,118.0,2.5,12.0,118.0,107.85,86.16
2016,1,5,15,15,0.0,107.5,2.35,11.5,107.5,98.19,78.39
2016,1,5,15,30,0.0,97.0,2.2,11.0,97.0,88.58,70.56
2016,1,5,15,45,0.0,85.0,2.05,10.5,85.0,77.75,61.57
2016,1,5,16,0,0.0,73.0,1.9,10.0,73.0,67.03,55.2
2016,1,5,16,15,0.0,61.0,1.8,9.5,61.0,56.36,45.67
2016,1,5,16,30,0.0,49.0,1.7,9.0,49.0,45.55,35.82
2016,1,5,16,45,0.0,36.5,1.65,9.0,36.5,33.9,25.0
2016,1,5,17,0,0.0,24.0,1.6,9.0,24.0,22.26,14.14
2016,1,5,17,15,0.0,14.5,1.75,8.5,14.5,13.44,5.35
2016,1,5,17,30,0.0,5.0,1.9,8.0,5.0,4.77,0.0
2016,1,5,17,45,0.0,2.5,2.05,8.0,2.5,2.38,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,88.0,17.0,2.35,5.5,24.5,52.25,0.0
2016,1,6,8,0,176.0,34.0,2.5,6.0,49.0,145.8,105.5
2016,1,6,8,15,274.5,49.0,2.55,6.0,89.5,213.36,174.58
2016,1,6,8,30,373.0,64.0,2.6,6.0,130.0,287.3,241.22
2016,1,6,8,45,430.0,76.0,2.65,6.5,174.0,340.14,288.17
2016,1,6,9,0,487.0,88.0,2.7,7.0,218.0,394.87,335.1
2016,1,6,9,15,533.0,95.5,2.65,7.0,261.5,441.65,374.43
2016,1,6,9,30,579.0,103.0,2.6,7.0,305.0,486.81,411.33
2016,1,6,9,45,606.0,110.5,2.6,7.5,344.5,519.42,436.45
2016,1,6,10,0,633.0,118.0,2.6,8.0,384.0,550.39,459.65
2016,1,6,10,15,316.5,95.0,2.6,8.0,228.0,319.22,269.95
2016,1,6,10,30,0.0,72.0,2.6,8.0,72.0,67.01,52.21
2016,1,6,10,45,0.0,68.0,2.65,8.5,68.0,63.28,49.03
2016,1,6,11,0,0.0,64.0,2.7,9.0,64.0,59.56,45.65
2016,1,6,11,15,0.0,80.0,2.7,9.0,80.0,74.51,58.33
2016,1,6,11,30,0.0,96.0,2.7,9.0,96.0,89.54,70.99
2016,1,6,11,45,3.0,143.0,2.7,9.5,145.0,136.02,109.87
2016,1,6,12,0,6.0,190.0,2.7,10.0,194.0,182.29,147.87
2016,1,6,12,15,3.0,113.0,2.65,10.0,115.0,107.21,85.31
2016,1,6,12,30,0.0,36.0,2.6,10.0,36.0,33.48,23.0
2016,1,6,12,45,0.0,37.5,2.55,10.0,37.5,34.88,24.22
2016,1,6,13,0,0.0,39.0,2.5,10.0,39.0,36.28,25.42
2016,1,6,13,15,0.0,72.5,2.45,10.0,72.5,67.52,52.01
2016,1,6,13,30,0.0,106.0,2.4,10.0,106.0,98.63,78.28
2016,1,6,13,45,0.0,64.5,2.35,10.5,64.5,60.04,45.61
2016,1,6,14,0,0.0,23.0,2.3,11.0,23.0,21.37,12.67
2016,1,6,14,15,0.0,56.5,2.3,11.0,56.5,52.56,39.37
2016,1,6,14,30,0.0,90.0,2.3,11.0,90.0,83.74,65.88
2016,1,6,14,45,57.0,146.0,2.3,11.0,172.5,143.9,114.52
2016,1,6,15,0,114.0,202.0,2.3,11.0,255.0,190.12,150.31
2016,1,6,15,15,142.5,184.5,2.1,11.0,244.5,171.41,133.35
2016,1,6,15,30,171.0,167.0,1.9,11.0,234.0,149.9,115.0
2016,1,6,15,45,147.0,152.5,1.75,11.0,205.5,125.26,97.88
2016,1,6,16,0,123.0,138.0,1.6,11.0,177.0,106.02,89.66
2016,1,6,16,15,226.5,115.5,1.35,10.5,173.0,87.11,72.98
2016,1,6,16,30,330.0,93.0,1.1,10.0,169.0,69.43,57.12
2016,1,6,16,45,274.0,75.0,0.85,10.0,128.0,57.04,45.62
2016,1,6,17,0,218.0,57.0,0.6,10.0,87.0,45.42,34.55
2016,1,6,17,15,109.0,37.5,0.55,9.5,52.5,30.42,19.47
2016,1,6,17,30,0.0,18.0,0.5,9.0,18.0,16.29,0.0
2016,1,6,17,45,0.0,9.0,0.5,9.0,9.0,8.58,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,177.5,13.5,2.2,7.0,28.5,85.63,0.0
2016,1,7,8,0,355.0,27.0,2.3,7.0,57.0,216.46,157.16
2016,1,7,8,15,461.0,36.0,2.35,7.5,102.0,288.08,234.4
2016,1,7,8,30,567.0,45.0,2.4,8.0,147.0,365.75,303.9
2016,1,7,8,45,630.5,51.0,2.5,8.5,195.0,417.85,350.29
2016,1,7,9,0,694.0,57.0,2.6,9.0,243.0,475.88,399.45
2016,1,7,9,15,733.0,61.0,2.6,9.5,289.0,517.86,433.66
2016,1,7,9,30,772.0,65.0,2.6,10.0,335.0,558.88,465.82
2016,1,7,9,45,805.0,66.5,2.65,11.0,377.5,591.89,490.01
2016,1,7,10,0,838.0,68.0,2.7,12.0,420.0,622.98,511.96
2016,1,7,10,15,856.5,70.0,2.65,13.0,457.0,643.07,524.36
2016,1,7,10,30,875.0,72.0,2.6,14.0,494.0,656.58,531.58
2016,1,7,10,45,892.0,72.0,2.6,15.0,525.0,667.9,537.12
2016,1,7,11,0,909.0,72.0,2.6,16.0,556.0,676.13,540.17
2016,1,7,11,15,918.5,73.0,2.7,16.5,579.0,677.34,539.35
2016,1,7,11,30,928.0,74.0,2.8,17.0,602.0,675.21,535.99
2016,1,7,11,45,935.0,74.0,2.95,18.0,617.5,667.03,527.31
2016,1,7,12,0,942.0,74.0,3.1,19.0,633.0,655.49,516.02
2016,1,7,12,15,945.0,74.5,3.1,19.0,640.5,638.73,502.05
2016,1,7,12,30,948.0,75.0,3.1,19.0,648.0,618.75,485.46
2016,1,7,12,45,951.5,73.5,3.15,19.5,647.0,593.89,464.23
2016,1,7,13,0,955.0,72.0,3.2,20.0,646.0,565.98,440.31
2016,1,7,13,15,952.5,71.5,3.2,20.0,636.5,533.15,412.87
2016,1,7,13,30,950.0,71.0,3.2,20.0,627.0,497.82,382.87
2016,1,7,13,45,945.5,69.5,3.2,20.5,609.0,458.38,348.32
2016,1,7,14,0,941.0,68.0,3.2,21.0,591.0,416.92,311.5
2016,1,7,14,15,931.5,67.0,3.1,20.5,565.0,372.43,272.66
2016,1,7,14,30,922.0,66.0,3.0,20.0,539.0,326.7,232.07
2016,1,7,14,45,908.0,64.5,2.95,20.0,506.0,278.44,188.88
2016,1,7,15,0,894.0,63.0,2.9,20.0,473.0,229.81,145.96
2016,1,7,15,15,874.5,61.0,2.5,19.5,433.5,179.83,104.37
2016,1,7,15,30,855.0,59.0,2.1,19.0,394.0,130.49,67.95
2016,1,7,15,45,826.0,56.0,1.75,18.5,350.0,80.82,40.63
2016,1,7,16,0,797.0,53.0,1.4,18.0,306.0,38.74,28.63
2016,1,7,16,15,753.0,49.0,1.35,17.0,258.0,36.77,27.04
2016,1,7,16,30,709.0,45.0,1.3,16.0,210.0,34.82,25.34
2016,1,7,16,45,636.5,39.5,1.3,15.0,162.0,31.48,22.26
2016,1,7,17,0,564.0,34.0,1.3,14.0,114.0,28.14,18.98
2016,1,7,17,15,429.0,25.0,1.35,13.5,71.5,21.21,11.78
2016,1,7,17,30,294.0,16.0,1.4,13.0,29.0,14.0,0.0
2016,1,7,17,45,147.0,8.0,1.5,12.5,14.5,7.63,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,157.5,14.5,2.3,7.5,28.0,78.45,0.0
2016,1,8,8,0,315.0,29.0,2.4,8.0,56.0,200.7,145.02
2016,1,8,8,15,422.5,39.5,2.3,8.5,100.5,273.89,222.12
2016,1,8,8,30,530.0,50.0,2.2,9.0,145.0,353.15,292.28
2016,1,8,8,45,589.5,57.5,2.15,9.5,192.0,407.98,340.13
2016,1,8,9,0,649.0,65.0,2.1,10.0,239.0,464.1,386.93
2016,1,8,9,15,691.5,70.0,2.35,10.5,285.0,507.92,423.07
2016,1,8,9,30,734.0,75.0,2.6,11.0,331.0,551.14,457.62
2016,1,8,9,45,771.0,76.5,2.85,12.0,374.5,583.25,481.85
2016,1,8,10,0,808.0,78.0,3.1,13.0,418.0,616.66,506.35
2016,1,8,10,15,546.5,142.5,3.25,13.5,381.0,522.66,428.48
2016,1,8,10,30,285.0,207.0,3.4,14.0,344.0,413.89,337.96
2016,1,8,10,45,255.0,225.0,3.55,15.0,353.5,410.8,333.57
2016,1,8,11,0,225.0,243.0,3.7,16.0,363.0,398.49,321.6
2016,1,8,11,15,129.0,237.5,3.7,16.0,307.0,326.09,262.37
2016,1,8,11,30,33.0,232.0,3.7,16.0,251.0,248.53,198.52
2016,1,8,11,45,16.5,136.5,3.7,16.5,146.0,138.29,109.02
2016,1,8,12,0,0.0,41.0,3.7,17.0,41.0,38.14,26.15
2016,1,8,12,15,5.0,123.5,3.6,17.5,127.0,118.29,92.15
2016,1,8,12,30,10.0,206.0,3.5,18.0,213.0,198.25,156.33
2016,1,8,12,45,5.0,114.5,3.45,18.5,118.0,109.44,84.36
2016,1,8,13,0,0.0,23.0,3.4,19.0,23.0,21.38,12.07
2016,1,8,13,15,374.0,77.0,3.25,19.0,296.5,257.24,204.57
2016,1,8,13,30,748.0,131.0,3.1,19.0,570.0,461.97,358.99
2016,1,8,13,45,827.5,107.5,3.0,19.0,580.0,445.1,341.09
2016,1,8,14,0,907.0,84.0,2.9,19.0,590.0,421.24,317.48
2016,1,8,14,15,897.0,82.5,2.7,19.0,564.0,377.28,278.4
2016,1,8,14,30,887.0,81.0,2.5,19.0,538.0,328.63,235.19
2016,1,8,14,45,869.0,80.0,2.3,19.0,504.5,280.77,192.57
2016,1,8,15,0,851.0,79.0,2.1,19.0,471.0,233.04,150.62
2016,1,8,15,15,830.0,76.0,1.75,18.5,432.0,183.55,109.49
2016,1,8,15,30,809.0,73.0,1.4,18.0,393.0,135.06,73.39
2016,1,8,15,45,785.0,68.0,1.1,18.0,349.5,85.99,45.09
2016,1,8,16,0,761.0,63.0,0.8,18.0,306.0,46.87,35.78
2016,1,8,16,15,714.0,58.0,0.75,17.0,258.0,44.36,33.77
2016,1,8,16,30,667.0,53.0,0.7,16.0,210.0,41.86,31.6
2016,1,8,16,45,597.5,45.5,0.7,15.5,162.0,36.95,27.07
2016,1,8,17,0,528.0,38.0,0.7,15.0,114.0,29.19,19.86
2016,1,8,17,15,264.0,34.0,0.7,14.5,72.0,26.6,16.35
2016,1,8,17,30,0.0,30.0,0.7,14.0,30.0,25.21,0.0
2016,1,8,17,45,0.0,15.0,0.75,13.5,15.0,14.3,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,174.0,14.0,6.05,4.5,28.5,84.84,0.0
2016,1,9,8,0,348.0,28.0,6.4,5.0,57.0,214.81,158.05
2016,1,9,8,15,456.0,38.0,6.55,5.0,103.0,288.73,239.61
2016,1,9,8,30,564.0,48.0,6.7,5.0,149.0,368.8,314.23
2016,1,9,8,45,634.0,53.0,6.85,5.5,198.0,427.28,368.06
2016,1,9,9,0,704.0,58.0,7.0,6.0,247.0,484.19,418.75
2016,1,9,9,15,744.5,62.5,7.0,6.0,294.5,528.14,457.34
2016,1,9,9,30,785.0,67.0,7.0,6.0,342.0,571.15,493.98
2016,1,9,9,45,816.0,69.5,7.05,6.5,385.5,604.57,520.92
2016,1,9,10,0,847.0,72.0,7.1,7.0,429.0,635.97,545.5
2016,1,9,10,15,866.0,74.5,7.1,7.0,467.0,657.25,562.15
2016,1,9,10,30,885.0,77.0,7.1,7.0,505.0,675.7,576.23
2016,1,9,10,45,670.5,138.0,7.1,7.5,474.0,603.47,511.98
2016,1,9,11,0,456.0,199.0,7.1,8.0,443.0,519.31,438.06
2016,1,9,11,15,691.5,141.5,7.05,8.0,528.5,611.17,515.75
2016,1,9,11,30,927.0,84.0,7.0,8.0,614.0,689.2,580.36
2016,1,9,11,45,931.5,85.0,6.95,8.5,629.0,680.55,570.57
2016,1,9,12,0,936.0,86.0,6.9,9.0,644.0,668.57,558.31
2016,1,9,12,15,682.0,166.0,6.85,9.0,575.0,579.85,482.44
2016,1,9,12,30,428.0,246.0,6.8,9.0,506.0,489.49,405.38
2016,1,9,12,45,402.5,251.5,6.75,9.0,496.0,462.56,382.44
2016,1,9,13,0,377.0,257.0,6.7,9.0,486.0,439.23,362.16
2016,1,9,13,15,365.5,255.5,6.65,9.0,474.0,416.58,342.48
2016,1,9,13,30,354.0,254.0,6.6,9.0,462.0,393.63,322.4
2016,1,9,13,45,276.5,257.5,6.55,9.5,417.5,347.22,282.95
2016,1,9,14,0,199.0,261.0,6.5,10.0,373.0,306.63,248.87
2016,1,9,14,15,185.0,249.5,6.45,9.5,350.0,280.31,226.96
2016,1,9,14,30,171.0,238.0,6.4,9.0,327.0,254.91,205.72
2016,1,9,14,45,124.5,220.0,6.4,9.0,282.5,217.48,175.23
2016,1,9,15,0,78.0,202.0,6.4,9.0,238.0,188.03,151.98
2016,1,9,15,15,95.0,187.0,6.25,8.5,227.5,171.87,137.87
2016,1,9,15,30,112.0,172.0,6.1,8.0,217.0,149.56,118.88
2016,1,9,15,45,105.0,154.0,6.0,8.0,192.5,126.25,100.89
2016,1,9,16,0,98.0,136.0,5.9,8.0,168.0,105.01,90.02
2016,1,9,16,15,90.5,115.5,5.55,7.0,141.5,90.69,77.37
2016,1,9,16,30,83.0,95.0,5.2,6.0,115.0,75.9,63.99
2016,1,9,16,45,69.5,74.5,4.9,5.5,89.0,60.64,49.78
2016,1,9,17,0,56.0,54.0,4.6,5.0,63.0,44.92,34.91
2016,1,9,17,15,28.0,35.5,4.35,4.5,40.0,31.18,21.18
2016,1,9,17,30,0.0,17.0,4.1,4.0,17.0,15.68,0.0
2016,1,9,17,45,0.0,8.5,3.9,4.0,8.5,8.1,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,187.0,14.0,2.7,-0.5,30.0,90.31,0.0
2016,1,10,8,0,374.0,28.0,3.0,0.0,60.0,226.83,169.39
2016,1,10,8,15,481.0,38.0,3.1,0.5,106.5,301.21,251.92
2016,1,10,8,30,588.0,48.0,3.2,1.0,153.0,381.71,326.07
2016,1,10,8,45,652.0,54.0,3.3,1.5,203.0,439.0,378.21
2016,1,10,9,0,716.0,60.0,3.4,2.0,253.0,494.09,426.5
2016,1,10,9,15,756.0,64.5,3.35,2.5,301.0,538.21,463.43
2016,1,10,9,30,796.0,69.0,3.3,3.0,349.0,581.31,498.08
2016,1,10,9,45,824.5,72.5,3.25,3.5,392.5,614.64,523.69
2016,1,10,10,0,853.0,76.0,3.2,4.0,436.0,645.84,546.83
2016,1,10,10,15,871.5,78.5,3.05,4.0,474.0,666.95,561.99
2016,1,10,10,30,890.0,81.0,2.9,4.0,512.0,685.18,574.54
2016,1,10,10,45,903.5,82.5,2.8,4.5,543.5,695.92,580.22
2016,1,10,11,0,917.0,84.0,2.7,5.0,575.0,700.0,580.74
2016,1,10,11,15,926.0,85.5,2.55,5.5,599.0,701.5,578.79
2016,1,10,11,30,935.0,87.0,2.4,6.0,623.0,699.61,574.15
2016,1,10,11,45,937.5,88.5,2.3,6.5,638.0,690.15,563.97
2016,1,10,12,0,940.0,90.0,2.2,7.0,653.0,677.39,551.25
2016,1,10,12,15,942.0,90.5,2.1,7.0,660.0,660.03,535.96
2016,1,10,12,30,944.0,91.0,2.0,7.0,667.0,639.5,518.06
2016,1,10,12,45,943.0,91.0,1.9,7.5,665.0,613.7,495.01
2016,1,10,13,0,942.0,91.0,1.8,8.0,663.0,585.06,469.5
2016,1,10,13,15,938.0,90.5,1.7,8.0,652.5,551.74,440.84
2016,1,10,13,30,934.0,90.0,1.6,8.0,642.0,516.02,409.74
2016,1,10,13,45,925.0,89.5,1.55,8.0,623.0,475.97,374.84
2016,1,10,14,0,916.0,89.0,1.5,8.0,604.0,434.24,337.8
2016,1,10,14,15,905.0,87.5,1.5,8.0,577.5,386.47,295.36
2016,1,10,14,30,894.0,86.0,1.5,8.0,551.0,340.22,253.24
2016,1,10,14,45,880.5,83.0,1.5,8.0,517.5,291.25,208.49
2016,1,10,15,0,867.0,80.0,1.5,8.0,484.0,242.02,163.73
2016,1,10,15,15,845.0,77.5,1.45,7.5,444.5,191.88,120.41
2016,1,10,15,30,823.0,75.0,1.4,7.0,405.0,142.81,81.95
2016,1,10,15,45,791.0,71.0,1.4,7.0,359.5,93.29,51.41
2016,1,10,16,0,759.0,67.0,1.4,7.0,314.0,50.03,40.33
2016,1,10,16,15,712.5,62.0,1.25,6.5,266.0,47.65,38.29
2016,1,10,16,30,666.0,57.0,1.1,6.0,218.0,41.25,32.4
2016,1,10,16,45,590.0,50.0,1.0,5.5,169.0,37.37,28.69
2016,1,10,17,0,514.0,43.0,0.9,5.0,120.0,33.44,24.71
2016,1,10,17,15,257.0,38.5,0.95,4.5,77.0,30.15,20.54
2016,1,10,17,30,0.0,34.0,1.0,4.0,34.0,28.22,0.62
2016,1,10,17,45,0.0,17.0,1.05,4.0,17.0,16.2,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,69.0,15.0,1.1,0.5,21.0,42.74,0.0
2016,1,11,8,0,138.0,30.0,1.2,1.0,42.0,123.31,90.29
2016,1,11,8,15,185.0,48.5,1.25,1.5,75.5,161.35,133.33
2016,1,11,8,30,232.0,67.0,1.3,2.0,109.0,211.28,179.24
2016,1,11,8,45,261.0,85.0,1.4,3.0,145.0,252.52,215.98
2016,1,11,9,0,290.0,103.0,1.5,4.0,181.0,294.29,251.87
2016,1,11,9,15,318.0,116.0,1.5,4.5,216.0,329.45,281.43
2016,1,11,9,30,346.0,129.0,1.5,5.0,251.0,364.84,310.27
2016,1,11,9,45,246.5,157.5,1.55,6.0,249.5,338.18,285.28
2016,1,11,10,0,147.0,186.0,1.6,7.0,248.0,297.69,249.04
2016,1,11,10,15,495.5,137.0,1.55,7.0,373.0,486.44,406.49
2016,1,11,10,30,844.0,88.0,1.5,7.0,498.0,664.55,545.51
2016,1,11,10,45,855.5,91.0,1.5,7.5,528.5,675.57,549.92
2016,1,11,11,0,867.0,94.0,1.5,8.0,559.0,683.44,553.6
2016,1,11,11,15,613.0,169.0,1.45,8.0,504.5,590.93,478.74
2016,1,11,11,30,359.0,244.0,1.4,8.0,450.0,484.95,393.38
2016,1,11,11,45,274.5,264.5,1.4,8.5,424.5,444.2,359.9
2016,1,11,12,0,190.0,285.0,1.4,9.0,399.0,398.66,322.18
2016,1,11,12,15,199.5,288.0,1.4,9.0,409.0,400.2,323.28
2016,1,11,12,30,209.0,291.0,1.4,9.0,419.0,400.63,323.15
2016,1,11,12,45,215.0,289.5,1.45,9.5,421.0,393.72,316.84
2016,1,11,13,0,221.0,288.0,1.5,10.0,423.0,385.83,309.74
2016,1,11,13,15,327.0,262.0,1.5,10.0,458.5,405.66,324.92
2016,1,11,13,30,433.0,236.0,1.5,10.0,494.0,416.98,332.26
2016,1,11,13,45,255.0,245.5,1.5,10.5,396.0,329.53,262.62
2016,1,11,14,0,77.0,255.0,1.5,11.0,298.0,257.36,206.12
2016,1,11,14,15,201.5,238.0,1.45,11.0,345.0,278.0,220.43
2016,1,11,14,30,326.0,221.0,1.4,11.0,392.0,286.6,222.88
2016,1,11,14,45,578.0,153.0,1.4,11.0,433.5,273.5,202.22
2016,1,11,15,0,830.0,85.0,1.4,11.0,475.0,241.29,163.02
