Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,15,807.5,82.0,1.3,11.0,435.5,192.35,120.86
2016,1,11,15,30,785.0,79.0,1.2,11.0,396.0,144.6,83.51
2016,1,11,15,45,755.0,74.5,1.1,11.0,352.0,96.6,53.65
2016,1,11,16,0,725.0,70.0,1.0,11.0,308.0,47.52,37.42
2016,1,11,16,15,678.5,64.5,0.95,10.0,261.0,45.12,35.47
2016,1,11,16,30,632.0,59.0,0.9,9.0,214.0,42.7,33.34
2016,1,11,16,45,562.0,51.0,0.85,8.5,166.0,38.04,28.96
2016,1,11,17,0,492.0,43.0,0.8,8.0,118.0,33.25,24.26
2016,1,11,17,15,367.5,32.0,0.85,7.5,76.0,25.41,16.34
2016,1,11,17,30,243.0,21.0,0.9,7.0,34.0,17.2,0.21
2016,1,11,17,45,121.5,10.5,0.95,7.0,17.0,10.01,0.0
2016,1,11,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,12,7,45,200.5,13.0,3.15,3.0,30.0,95.2,0.0
2016,1,12,8,0,401.0,26.0,3.5,4.0,60.0,230.99,170.84
2016,1,12,8,15,505.5,34.5,3.35,4.5,106.5,304.82,251.84
2016,1,12,8,30,610.0,43.0,3.2,5.0,153.0,384.04,323.84
2016,1,12,8,45,671.5,49.0,3.05,6.0,203.0,441.57,374.38
2016,1,12,9,0,733.0,55.0,2.9,7.0,253.0,500.18,423.21
2016,1,12,9,15,772.0,59.0,2.7,8.0,300.5,543.64,457.37
2016,1,12,9,30,811.0,63.0,2.5,9.0,348.0,586.1,488.98
2016,1,12,9,45,838.0,65.5,2.35,10.0,392.0,617.8,510.97
2016,1,12,10,0,865.0,68.0,2.2,11.0,436.0,647.35,530.38
2016,1,12,10,15,883.0,70.5,2.05,11.5,474.0,664.46,540.68
2016,1,12,10,30,901.0,73.0,1.9,12.0,512.0,682.96,551.53
2016,1,12,10,45,914.0,74.5,1.8,13.0,543.5,693.98,555.79
2016,1,12,11,0,927.0,76.0,1.7,14.0,575.0,701.78,557.51
2016,1,12,11,15,935.5,77.0,1.6,14.0,598.5,702.71,556.14
2016,1,12,11,30,944.0,78.0,1.5,14.0,622.0,700.23,552.26
2016,1,12,11,45,950.0,78.0,1.4,14.5,638.0,691.63,542.89
2016,1,12,12,0,956.0,78.0,1.3,15.0,654.0,679.63,531.02
2016,1,12,12,15,958.0,78.5,1.25,15.0,661.0,662.32,516.64
2016,1,12,12,30,960.0,79.0,1.2,15.0,668.0,641.76,499.74
2016,1,12,12,45,960.0,78.5,1.15,15.5,667.0,615.93,477.87
2016,1,12,13,0,960.0,78.0,1.1,16.0,666.0,587.14,453.56
2016,1,12,13,15,956.5,78.0,1.05,16.0,656.0,554.25,426.63
2016,1,12,13,30,953.0,78.0,1.0,16.0,646.0,518.86,397.25
2016,1,12,13,45,947.0,77.0,1.0,16.0,628.0,479.13,364.23
2016,1,12,14,0,941.0,76.0,1.0,16.0,610.0,437.46,328.83
2016,1,12,14,15,931.5,74.5,0.9,16.0,584.0,392.36,289.51
2016,1,12,14,30,922.0,73.0,0.8,16.0,558.0,346.01,248.49
2016,1,12,14,45,906.5,72.0,0.75,16.0,524.5,297.52,205.66
2016,1,12,15,0,891.0,71.0,0.7,16.0,491.0,248.75,162.78
2016,1,12,15,15,871.0,68.5,0.55,15.5,451.5,197.99,120.02
2016,1,12,15,30,851.0,66.0,0.4,15.0,412.0,142.97,77.41
2016,1,12,15,45,822.5,62.5,0.3,15.0,367.0,92.43,46.21
2016,1,12,16,0,794.0,59.0,0.2,15.0,322.0,44.11,33.78
2016,1,12,16,15,751.0,55.0,0.3,14.5,274.0,41.32,31.47
2016,1,12,16,30,708.0,51.0,0.4,14.0,226.0,39.57,29.9
2016,1,12,16,45,640.0,44.5,0.55,13.5,176.5,35.51,26.13
2016,1,12,17,0,572.0,38.0,0.7,13.0,127.0,31.39,22.13
2016,1,12,17,15,449.0,29.0,0.8,12.0,83.0,24.62,15.42
2016,1,12,17,30,326.0,20.0,0.9,11.0,39.0,17.62,1.97
2016,1,12,17,45,163.0,10.0,1.05,10.5,19.5,9.53,0.0
2016,1,12,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,13,7,45,189.5,13.5,2.55,5.0,29.5,91.3,0.0
2016,1,13,8,0,379.0,27.0,2.9,6.0,59.0,229.46,168.76
2016,1,13,8,15,484.5,36.0,2.8,6.5,105.5,302.18,247.57
2016,1,13,8,30,590.0,45.0,2.7,7.0,152.0,381.3,318.64
2016,1,13,8,45,651.0,51.5,2.65,8.0,201.0,434.09,364.9
2016,1,13,9,0,712.0,58.0,2.6,9.0,250.0,492.69,413.41
2016,1,13,9,15,751.5,62.0,2.8,10.0,298.0,536.19,448.44
2016,1,13,9,30,791.0,66.0,3.0,11.0,346.0,578.72,481.39
2016,1,13,9,45,818.0,69.5,3.2,12.0,389.5,611.41,505.54
2016,1,13,10,0,845.0,73.0,3.4,13.0,433.0,641.98,527.37
2016,1,13,10,15,863.5,75.5,3.5,13.5,471.0,663.4,542.29
2016,1,13,10,30,882.0,78.0,3.6,14.0,509.0,681.99,554.79
2016,1,13,10,45,894.5,80.0,3.7,14.5,540.0,689.24,558.61
2016,1,13,11,0,907.0,82.0,3.8,15.0,571.0,697.28,562.86
2016,1,13,11,15,915.5,83.0,3.8,15.0,595.0,698.3,562.43
2016,1,13,11,30,924.0,84.0,3.8,15.0,619.0,695.98,559.46
2016,1,13,11,45,929.5,85.0,3.85,15.5,635.0,688.33,551.55
2016,1,13,12,0,935.0,86.0,3.9,16.0,651.0,677.33,541.04
2016,1,13,12,15,937.5,86.5,3.9,16.0,658.0,660.64,526.99
2016,1,13,12,30,940.0,87.0,3.9,16.0,665.0,640.75,510.31
2016,1,13,12,45,940.0,86.5,3.9,16.5,664.0,615.34,488.27
2016,1,13,13,0,940.0,86.0,3.9,17.0,663.0,587.03,463.71
2016,1,13,13,15,936.5,85.5,3.85,17.0,653.5,554.18,435.99
2016,1,13,13,30,933.0,85.0,3.8,17.0,644.0,518.9,405.79
2016,1,13,13,45,926.5,84.0,3.8,17.0,626.0,479.59,371.89
2016,1,13,14,0,920.0,83.0,3.8,17.0,608.0,438.41,335.72
2016,1,13,14,15,910.5,81.5,3.75,17.0,582.0,394.06,296.22
2016,1,13,14,30,901.0,80.0,3.7,17.0,556.0,348.49,255.03
2016,1,13,14,45,886.0,78.0,3.65,17.0,523.0,300.06,211.3
2016,1,13,15,0,871.0,76.0,3.6,17.0,490.0,247.03,164.1
2016,1,13,15,15,850.5,73.5,3.35,16.5,450.5,196.75,120.97
2016,1,13,15,30,830.0,71.0,3.1,16.0,411.0,147.34,82.12
2016,1,13,15,45,799.5,68.0,2.85,15.5,366.5,98.06,51.0
2016,1,13,16,0,769.0,65.0,2.6,15.0,322.0,51.24,40.09
2016,1,13,16,15,725.5,60.0,2.4,14.0,274.0,45.45,35.15
2016,1,13,16,30,682.0,55.0,2.2,13.0,226.0,43.0,33.04
2016,1,13,16,45,612.5,48.5,2.0,12.0,177.0,35.69,26.43
2016,1,13,17,0,543.0,42.0,1.8,11.0,128.0,32.11,22.96
2016,1,13,17,15,422.5,31.5,1.85,10.5,84.0,24.7,15.67
2016,1,13,17,30,302.0,21.0,1.9,10.0,40.0,16.96,3.08
2016,1,13,17,45,151.0,10.5,1.95,9.5,20.0,10.01,0.0
2016,1,13,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,14,7,45,136.0,15.5,2.75,8.0,27.0,71.19,0.0
2016,1,14,8,0,272.0,31.0,3.1,9.0,54.0,185.24,134.83
2016,1,14,8,15,378.0,43.0,3.05,9.5,98.5,258.67,210.06
2016,1,14,8,30,484.0,55.0,3.0,10.0,143.0,338.55,280.84
2016,1,14,8,45,555.0,62.0,3.0,10.5,191.0,398.89,333.48
2016,1,14,9,0,626.0,69.0,3.0,11.0,239.0,461.08,385.64
2016,1,14,9,15,586.0,84.0,3.25,12.0,265.5,467.42,390.31
2016,1,14,9,30,546.0,99.0,3.5,13.0,292.0,469.63,390.9
2016,1,14,9,45,541.0,114.5,3.8,14.0,326.0,486.74,403.17
2016,1,14,10,0,536.0,130.0,4.1,15.0,360.0,505.8,416.32
2016,1,14,10,15,677.0,111.5,4.15,15.5,427.0,585.61,478.85
2016,1,14,10,30,818.0,93.0,4.2,16.0,494.0,658.29,534.22
2016,1,14,10,45,834.0,94.5,4.3,16.5,525.0,670.87,541.88
2016,1,14,11,0,850.0,96.0,4.4,17.0,556.0,680.4,547.43
2016,1,14,11,15,676.0,152.5,4.4,17.0,528.5,620.67,498.24
2016,1,14,11,30,502.0,209.0,4.4,17.0,501.0,552.55,442.77
2016,1,14,11,45,479.0,223.0,4.45,17.5,507.5,542.27,433.12
2016,1,14,12,0,456.0,237.0,4.5,18.0,514.0,530.43,422.05
2016,1,14,12,15,380.5,259.0,4.55,18.0,492.0,488.64,388.31
2016,1,14,12,30,305.0,281.0,4.6,18.0,470.0,453.32,359.53
2016,1,14,12,45,589.5,192.5,4.65,18.5,557.0,521.35,413.47
2016,1,14,13,0,874.0,104.0,4.7,19.0,644.0,571.79,451.15
2016,1,14,13,15,870.5,103.5,4.7,19.0,634.5,540.17,424.27
2016,1,14,13,30,867.0,103.0,4.7,19.0,625.0,506.3,395.42
2016,1,14,13,45,862.0,101.0,4.75,19.0,607.5,468.3,362.84
2016,1,14,14,0,857.0,99.0,4.8,19.0,590.0,428.53,328.09
2016,1,14,14,15,846.5,97.5,4.75,19.0,565.0,385.7,290.1
2016,1,14,14,30,836.0,96.0,4.7,19.0,540.0,341.94,250.75
2016,1,14,14,45,823.5,92.5,4.7,19.0,508.0,295.17,208.74
2016,1,14,15,0,811.0,89.0,4.7,19.0,476.0,248.14,166.7
2016,1,14,15,15,789.0,86.0,4.5,18.5,437.5,199.94,125.6
2016,1,14,15,30,767.0,83.0,4.3,18.0,399.0,152.91,88.66
2016,1,14,15,45,736.5,78.5,4.1,18.0,355.5,100.78,54.13
2016,1,14,16,0,706.0,74.0,3.9,18.0,312.0,55.49,43.31
2016,1,14,16,15,660.0,68.5,3.55,17.0,265.5,47.83,36.79
2016,1,14,16,30,614.0,63.0,3.2,16.0,219.0,45.55,34.87
2016,1,14,16,45,545.5,55.0,2.85,15.5,171.5,41.04,30.75
2016,1,14,17,0,477.0,47.0,2.5,15.0,124.0,36.41,26.33
2016,1,14,17,15,360.0,35.0,2.5,14.5,81.5,27.78,18.06
2016,1,14,17,30,243.0,23.0,2.5,14.0,39.0,18.73,5.05
2016,1,14,17,45,121.5,11.5,2.55,13.5,19.5,10.96,0.0
2016,1,14,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,15,7,45,228.5,12.5,4.4,6.5,32.0,106.95,0.0
2016,1,15,8,0,457.0,25.0,4.5,7.0,64.0,257.32,190.68
2016,1,15,8,15,560.5,32.5,4.4,7.5,112.5,331.69,272.27
2016,1,15,8,30,664.0,40.0,4.3,8.0,161.0,411.44,344.64
2016,1,15,8,45,727.5,44.0,4.2,8.5,212.5,469.51,396.29
2016,1,15,9,0,791.0,48.0,4.1,9.0,264.0,528.73,446.41
2016,1,15,9,15,827.0,51.5,4.0,10.0,312.5,567.08,476.83
2016,1,15,9,30,863.0,55.0,3.9,11.0,361.0,608.57,508.27
2016,1,15,9,45,889.0,56.5,3.8,12.0,406.0,639.74,530.35
2016,1,15,10,0,915.0,58.0,3.7,13.0,451.0,668.75,549.94
2016,1,15,10,15,931.0,60.0,3.5,13.5,489.5,689.26,562.94
2016,1,15,10,30,947.0,62.0,3.3,14.0,528.0,706.76,572.97
2016,1,15,10,45,959.0,63.0,3.1,15.0,559.5,717.22,576.5
2016,1,15,11,0,971.0,64.0,2.9,16.0,591.0,724.3,577.52
2016,1,15,11,15,978.0,65.0,2.7,16.0,615.0,724.55,575.7
2016,1,15,11,30,985.0,66.0,2.5,16.0,639.0,721.26,571.04
2016,1,15,11,45,984.5,69.0,2.3,16.5,654.5,711.69,560.41
2016,1,15,12,0,984.0,72.0,2.1,17.0,670.0,698.64,547.2
2016,1,15,12,15,985.5,72.0,1.95,17.0,677.5,680.29,531.47
2016,1,15,12,30,987.0,72.0,1.8,17.0,685.0,658.63,513.17
2016,1,15,12,45,985.5,72.0,1.65,17.5,683.5,632.03,490.09
2016,1,15,13,0,984.0,72.0,1.5,18.0,682.0,602.44,464.59
2016,1,15,13,15,980.5,71.5,1.45,18.0,672.0,568.5,437.02
2016,1,15,13,30,977.0,71.0,1.4,18.0,662.0,531.99,406.92
2016,1,15,13,45,969.0,71.0,1.35,18.0,643.5,491.58,373.2
2016,1,15,14,0,961.0,71.0,1.3,18.0,625.0,449.27,337.2
2016,1,15,14,15,951.5,70.0,1.35,18.0,599.0,403.82,298.29
2016,1,15,14,30,942.0,69.0,1.4,18.0,573.0,357.05,257.36
2016,1,15,14,45,925.5,68.5,1.45,18.0,539.0,307.75,213.92
2016,1,15,15,0,909.0,68.0,1.5,18.0,505.0,258.2,170.23
2016,1,15,15,15,889.5,65.5,1.35,17.5,465.0,206.49,126.18
2016,1,15,15,30,870.0,63.0,1.2,17.0,425.0,155.39,85.89
2016,1,15,15,45,840.0,60.5,1.1,17.0,379.5,99.2,48.62
2016,1,15,16,0,810.0,58.0,1.0,17.0,334.0,50.41,30.69
2016,1,15,16,15,768.5,54.0,0.9,16.5,285.0,40.14,30.11
2016,1,15,16,30,727.0,50.0,0.8,16.0,236.0,38.33,28.54
2016,1,15,16,45,660.0,44.5,0.7,15.5,186.0,35.15,25.62
2016,1,15,17,0,593.0,39.0,0.6,15.0,136.0,31.96,22.53
2016,1,15,17,15,475.0,30.0,0.65,14.5,90.5,25.23,16.01
2016,1,15,17,30,357.0,21.0,0.7,14.0,45.0,18.25,5.78
2016,1,15,17,45,178.5,10.5,0.75,14.0,22.5,10.01,0.0
2016,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,6.5,1.15,7.5,6.5,6.2,0.0
2016,1,16,8,0,0.0,13.0,1.2,8.0,13.0,12.04,3.74
2016,1,16,8,15,0.0,24.0,1.4,8.5,24.0,22.27,13.32
2016,1,16,8,30,0.0,35.0,1.6,9.0,35.0,32.5,22.48
2016,1,16,8,45,0.0,47.0,1.8,9.5,47.0,43.68,32.36
2016,1,16,9,0,0.0,59.0,2.0,10.0,59.0,55.05,42.24
2016,1,16,9,15,0.0,71.0,2.0,10.0,71.0,66.71,52.31
2016,1,16,9,30,0.0,83.0,2.0,10.0,83.0,78.32,62.2
2016,1,16,9,45,0.0,94.5,2.0,10.5,94.5,89.38,71.37
2016,1,16,10,0,0.0,106.0,2.0,11.0,106.0,100.4,80.38
2016,1,16,10,15,0.0,98.0,2.0,11.0,98.0,91.99,73.05
2016,1,16,10,30,0.0,90.0,2.0,11.0,90.0,83.99,66.13
2016,1,16,10,45,0.0,101.0,2.0,11.5,101.0,94.51,74.72
2016,1,16,11,0,0.0,112.0,2.0,12.0,112.0,104.99,83.18
2016,1,16,11,15,0.0,137.5,2.25,12.0,137.5,129.43,103.35
2016,1,16,11,30,0.0,163.0,2.5,12.0,163.0,153.75,123.28
2016,1,16,11,45,48.0,224.5,2.75,12.5,254.0,249.1,201.58
2016,1,16,12,0,96.0,286.0,3.0,13.0,345.0,337.82,272.27
2016,1,16,12,15,503.5,190.5,3.5,13.5,504.0,504.82,408.78
2016,1,16,12,30,911.0,95.0,4.0,14.0,663.0,639.61,514.54
2016,1,16,12,45,925.0,90.0,4.55,14.5,666.0,618.47,496.81
2016,1,16,13,0,939.0,85.0,5.1,15.0,669.0,593.84,476.54
2016,1,16,13,15,936.5,84.5,5.3,15.0,660.0,561.62,449.4
2016,1,16,13,30,934.0,84.0,5.5,15.0,651.0,526.88,419.55
2016,1,16,13,45,927.0,84.0,5.75,15.0,633.5,488.25,385.89
2016,1,16,14,0,920.0,84.0,6.0,15.0,616.0,447.74,349.79
2016,1,16,14,15,630.5,155.5,6.15,14.5,513.5,362.6,282.02
2016,1,16,14,30,341.0,227.0,6.3,14.0,411.0,301.81,236.25
2016,1,16,14,45,172.5,194.5,6.5,14.0,288.0,214.19,167.97
2016,1,16,15,0,4.0,162.0,6.7,14.0,165.0,146.67,117.71
2016,1,16,15,15,2.0,147.0,6.85,13.0,148.5,132.34,106.55
2016,1,16,15,30,0.0,132.0,7.0,12.0,132.0,118.29,95.44
2016,1,16,15,45,0.0,116.5,7.2,11.5,116.5,104.28,83.93
2016,1,16,16,0,0.0,101.0,7.4,11.0,101.0,90.37,72.36
2016,1,16,16,15,279.5,89.5,7.35,10.0,162.0,63.42,51.95
2016,1,16,16,30,559.0,78.0,7.3,9.0,223.0,58.16,47.33
2016,1,16,16,45,473.0,69.5,7.25,8.5,174.5,53.76,43.2
2016,1,16,17,0,387.0,61.0,7.2,8.0,126.0,46.66,36.37
2016,1,16,17,15,280.0,45.0,6.9,7.0,83.5,35.03,25.19
2016,1,16,17,30,173.0,29.0,6.6,6.0,41.0,22.96,10.12
2016,1,16,17,45,86.5,14.5,6.3,5.5,20.5,13.82,0.0
2016,1,16,18,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,5.65,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,4.5,3.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,17,7,45,209.0,13.0,0.7,1.5,31.5,99.84,0.0
2016,1,17,8,0,418.0,26.0,0.7,2.0,63.0,241.7,181.91
2016,1,17,8,15,520.0,34.0,0.85,2.5,110.0,315.14,259.61
2016,1,17,8,30,622.0,42.0,1.0,3.0,157.0,393.93,330.21
2016,1,17,8,45,679.5,48.0,1.2,4.0,206.5,450.29,379.53
2016,1,17,9,0,737.0,54.0,1.4,5.0,256.0,507.64,427.49
2016,1,17,9,15,774.5,57.5,1.5,5.5,304.0,550.39,462.22
2016,1,17,9,30,812.0,61.0,1.6,6.0,352.0,592.12,494.95
2016,1,17,9,45,833.0,65.0,1.7,7.0,395.0,622.47,516.86
2016,1,17,10,0,854.0,69.0,1.8,8.0,438.0,650.51,536.36
2016,1,17,10,15,871.5,71.5,1.9,8.5,476.5,667.65,548.24
2016,1,17,10,30,889.0,74.0,2.0,9.0,515.0,686.35,560.99
2016,1,17,10,45,897.0,77.5,2.1,9.5,545.5,696.76,567.2
2016,1,17,11,0,905.0,81.0,2.2,10.0,576.0,703.91,570.9
2016,1,17,11,15,913.0,82.0,2.25,10.0,600.0,704.99,570.82
2016,1,17,11,30,921.0,83.0,2.3,10.0,624.0,702.73,568.23
2016,1,17,11,45,922.5,85.5,2.35,10.5,639.0,694.43,559.96
2016,1,17,12,0,924.0,88.0,2.4,11.0,654.0,682.83,549.18
2016,1,17,12,15,668.0,173.5,2.45,11.0,585.5,594.06,477.75
2016,1,17,12,30,412.0,259.0,2.5,11.0,517.0,498.94,401.29
2016,1,17,12,45,666.5,175.0,2.55,11.0,591.5,556.47,447.95
2016,1,17,13,0,921.0,91.0,2.6,11.0,666.0,592.75,475.6
2016,1,17,13,15,917.5,90.5,2.7,11.0,656.5,560.5,448.36
2016,1,17,13,30,914.0,90.0,2.8,11.0,647.0,525.84,418.99
2016,1,17,13,45,906.0,89.5,2.9,11.5,629.0,486.93,384.81
2016,1,17,14,0,898.0,89.0,3.0,12.0,611.0,446.29,348.47
2016,1,17,14,15,888.0,87.5,3.05,12.0,586.0,399.49,307.03
2016,1,17,14,30,878.0,86.0,3.1,12.0,561.0,354.08,265.78
2016,1,17,14,45,690.0,125.5,3.15,12.0,485.0,291.73,215.53
2016,1,17,15,0,502.0,165.0,3.2,12.0,409.0,246.31,181.35
2016,1,17,15,15,429.5,163.5,3.05,11.5,361.0,204.05,147.82
2016,1,17,15,30,357.0,162.0,2.9,11.0,313.0,172.46,124.98
2016,1,17,15,45,338.5,149.0,2.75,11.0,280.0,139.0,100.66
2016,1,17,16,0,320.0,136.0,2.6,11.0,247.0,107.17,82.5
2016,1,17,16,15,305.5,117.5,2.25,10.0,211.0,88.57,74.52
2016,1,17,16,30,291.0,99.0,1.9,9.0,175.0,75.99,63.43
2016,1,17,16,45,260.0,81.0,1.6,8.5,138.5,63.25,51.81
2016,1,17,17,0,229.0,63.0,1.3,8.0,102.0,50.07,39.53
2016,1,17,17,15,175.0,44.5,1.3,7.5,68.5,36.04,26.19
2016,1,17,17,30,121.0,26.0,1.3,7.0,35.0,20.39,9.08
2016,1,17,17,45,60.5,13.0,1.35,7.0,17.5,12.39,0.0
2016,1,17,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,18,7,45,167.0,15.0,2.2,2.0,30.0,84.39,0.0
2016,1,18,8,0,334.0,30.0,2.5,3.0,60.0,214.6,162.86
2016,1,18,8,15,440.0,40.5,2.45,3.5,106.0,289.15,240.24
2016,1,18,8,30,546.0,51.0,2.4,4.0,152.0,370.1,313.13
2016,1,18,8,45,609.5,58.0,2.4,4.5,201.5,428.47,364.8
2016,1,18,9,0,673.0,65.0,2.4,5.0,251.0,488.41,415.58
2016,1,18,9,15,714.5,70.0,2.35,5.5,299.0,533.57,452.24
2016,1,18,9,30,756.0,75.0,2.3,6.0,347.0,575.09,484.68
2016,1,18,9,45,784.5,79.0,2.3,7.0,391.5,609.44,509.57
2016,1,18,10,0,813.0,83.0,2.3,8.0,436.0,641.77,532.08
2016,1,18,10,15,833.5,86.0,2.2,8.5,474.5,665.33,547.63
2016,1,18,10,30,854.0,89.0,2.1,9.0,513.0,686.14,560.7
2016,1,18,10,45,869.0,90.5,2.05,9.5,545.5,698.61,567.56
2016,1,18,11,0,884.0,92.0,2.0,10.0,578.0,707.91,571.95
2016,1,18,11,15,894.0,93.5,1.95,10.0,603.0,710.55,572.33
2016,1,18,11,30,904.0,95.0,1.9,10.0,628.0,709.81,570.21
2016,1,18,11,45,916.0,93.5,1.85,10.5,645.5,701.21,561.4
2016,1,18,12,0,928.0,92.0,1.8,11.0,663.0,692.21,552.19
2016,1,18,12,15,931.0,92.5,1.7,11.5,671.5,676.15,537.22
2016,1,18,12,30,934.0,93.0,1.6,12.0,680.0,656.88,519.8
2016,1,18,12,45,935.5,92.5,1.55,12.5,680.0,632.59,498.9
2016,1,18,13,0,937.0,92.0,1.5,13.0,680.0,605.31,475.53
2016,1,18,13,15,934.0,91.5,1.35,13.0,670.5,572.81,448.11
2016,1,18,13,30,931.0,91.0,1.2,13.0,661.0,537.82,418.31
2016,1,18,13,45,925.5,89.5,1.1,13.0,643.5,498.47,384.95
2016,1,18,14,0,920.0,88.0,1.0,13.0,626.0,457.15,349.34
2016,1,18,14,15,910.5,86.5,0.9,13.0,600.5,412.6,310.48
2016,1,18,14,30,901.0,85.0,0.8,13.0,575.0,366.81,269.88
2016,1,18,14,45,890.0,82.0,0.75,13.5,542.5,314.36,223.28
2016,1,18,15,0,879.0,79.0,0.7,14.0,510.0,264.83,178.86
2016,1,18,15,15,859.0,76.5,0.7,13.5,470.5,213.79,135.12
2016,1,18,15,30,839.0,74.0,0.7,13.0,431.0,163.55,94.59
2016,1,18,15,45,810.0,70.5,0.75,13.0,386.0,112.86,59.83
2016,1,18,16,0,781.0,67.0,0.8,13.0,341.0,64.46,38.33
2016,1,18,16,15,739.0,62.5,0.8,12.0,292.0,46.9,36.77
2016,1,18,16,30,697.0,58.0,0.8,11.0,243.0,44.97,35.17
2016,1,18,16,45,631.5,51.5,0.85,10.5,193.5,37.55,28.39
2016,1,18,17,0,566.0,45.0,0.9,10.0,144.0,34.06,24.99
2016,1,18,17,15,453.0,35.5,1.0,9.0,97.5,27.7,18.8
2016,1,18,17,30,340.0,26.0,1.1,8.0,51.0,21.1,10.17
2016,1,18,17,45,170.0,13.0,1.25,7.5,25.5,12.39,0.0
2016,1,18,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,7,45,122.0,17.5,3.3,6.0,28.0,68.06,0.0
2016,1,19,8,0,244.0,35.0,3.4,6.0,56.0,180.82,136.22
2016,1,19,8,15,348.5,48.0,3.5,6.5,100.5,252.65,208.46
2016,1,19,8,30,453.0,61.0,3.6,7.0,145.0,332.63,280.19
2016,1,19,8,45,518.5,70.0,3.75,7.5,193.0,392.49,333.19
2016,1,19,9,0,584.0,79.0,3.9,8.0,241.0,453.94,385.7
2016,1,19,9,15,628.5,85.5,4.1,8.5,288.0,501.0,424.95
2016,1,19,9,30,673.0,92.0,4.3,9.0,335.0,547.64,462.79
2016,1,19,9,45,707.5,96.0,4.55,10.0,379.0,584.17,490.89
2016,1,19,10,0,742.0,100.0,4.8,11.0,423.0,619.1,517.05
2016,1,19,10,15,763.0,103.5,5.15,11.5,460.5,642.49,534.85
2016,1,19,10,30,784.0,107.0,5.5,12.0,498.0,663.37,550.44
2016,1,19,10,45,804.0,107.5,5.9,13.0,530.5,675.3,558.09
2016,1,19,11,0,824.0,108.0,6.3,14.0,563.0,686.95,565.27
2016,1,19,11,15,833.5,110.0,6.35,14.5,586.5,689.95,565.53
2016,1,19,11,30,843.0,112.0,6.4,15.0,610.0,689.75,563.28
2016,1,19,11,45,850.0,112.5,6.5,15.5,626.0,683.11,556.16
2016,1,19,12,0,857.0,113.0,6.6,16.0,642.0,673.27,546.51
2016,1,19,12,15,702.0,164.0,6.5,16.0,601.0,610.17,493.85
2016,1,19,12,30,547.0,215.0,6.4,16.0,560.0,544.99,439.77
2016,1,19,12,45,537.5,220.5,6.35,16.5,559.5,527.22,423.79
2016,1,19,13,0,528.0,226.0,6.3,17.0,559.0,508.04,406.49
2016,1,19,13,15,508.5,228.0,6.2,17.0,545.0,479.25,382.3
2016,1,19,13,30,489.0,230.0,6.1,17.0,531.0,450.17,357.72
2016,1,19,13,45,552.5,201.0,6.0,17.0,533.0,430.84,340.48
2016,1,19,14,0,616.0,172.0,5.9,17.0,535.0,407.12,318.7
2016,1,19,14,15,318.0,189.5,5.8,17.0,377.0,284.03,221.95
2016,1,19,14,30,20.0,207.0,5.7,17.0,219.0,193.23,153.26
2016,1,19,14,45,275.0,184.0,5.6,17.5,320.5,232.76,177.89
2016,1,19,15,0,530.0,161.0,5.5,18.0,422.0,252.79,182.86
2016,1,19,15,15,621.0,132.0,5.15,17.5,415.0,216.69,147.52
2016,1,19,15,30,712.0,103.0,4.8,17.0,408.0,169.6,104.52
2016,1,19,15,45,677.0,98.5,4.45,17.0,364.5,123.55,72.49
2016,1,19,16,0,642.0,94.0,4.1,17.0,321.0,80.65,52.11
2016,1,19,16,15,595.5,87.0,3.6,16.0,274.0,62.05,49.51
2016,1,19,16,30,549.0,80.0,3.1,15.0,227.0,59.18,47.15
2016,1,19,16,45,487.5,69.0,2.7,14.5,180.5,52.55,41.18
2016,1,19,17,0,426.0,58.0,2.3,14.0,134.0,45.68,34.78
2016,1,19,17,15,319.0,44.5,2.15,13.5,90.5,34.43,24.26
2016,1,19,17,30,212.0,31.0,2.0,13.0,47.0,24.45,12.89
2016,1,19,17,45,106.0,15.5,1.95,13.0,23.5,14.77,0.0
2016,1,19,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,45,120.5,17.5,2.65,3.5,28.5,84.84,0.0
2016,1,20,8,0,241.0,35.0,2.7,4.0,57.0,179.72,136.97
2016,1,20,8,15,344.0,48.5,2.6,4.5,101.5,251.69,208.95
2016,1,20,8,30,447.0,62.0,2.5,5.0,146.0,331.42,280.31
2016,1,20,8,45,518.5,70.5,2.45,5.5,195.0,394.17,335.33
2016,1,20,9,0,590.0,79.0,2.4,6.0,244.0,458.78,389.77
2016,1,20,9,15,340.5,115.5,2.25,6.5,215.0,358.11,304.18
2016,1,20,9,30,91.0,152.0,2.1,7.0,186.0,219.65,184.68
2016,1,20,9,45,70.0,166.5,1.95,7.5,194.0,220.53,184.63
2016,1,20,10,0,49.0,181.0,1.8,8.0,202.0,220.63,183.31
2016,1,20,10,15,71.5,202.5,1.55,8.5,236.5,257.21,212.91
2016,1,20,10,30,94.0,224.0,1.3,9.0,271.0,293.58,241.42
2016,1,20,10,45,91.5,240.0,1.05,10.0,288.5,306.38,249.36
2016,1,20,11,0,89.0,256.0,0.8,11.0,306.0,318.65,256.69
2016,1,20,11,15,78.0,261.0,0.8,11.5,306.0,313.01,250.98
2016,1,20,11,30,67.0,266.0,0.8,12.0,306.0,307.37,245.48
2016,1,20,11,45,82.5,279.0,0.8,12.5,329.5,327.33,260.48
2016,1,20,12,0,98.0,292.0,0.8,13.0,353.0,346.32,274.36
2016,1,20,12,15,66.0,276.5,1.2,13.5,318.0,306.58,243.36
2016,1,20,12,30,34.0,261.0,1.6,14.0,283.0,268.55,213.31
2016,1,20,12,45,52.5,275.5,2.0,14.5,309.0,289.92,230.46
2016,1,20,13,0,71.0,290.0,2.4,15.0,335.0,309.64,245.85
2016,1,20,13,15,61.5,280.5,2.6,15.0,319.0,291.19,231.27
2016,1,20,13,30,52.0,271.0,2.8,15.0,303.0,273.41,217.31
2016,1,20,13,45,74.5,273.0,3.05,15.0,317.5,280.73,223.23
2016,1,20,14,0,97.0,275.0,3.3,15.0,332.0,285.83,227.06
2016,1,20,14,15,160.0,264.0,3.35,15.0,353.5,290.93,229.98
2016,1,20,14,30,223.0,253.0,3.4,15.0,375.0,291.56,228.43
2016,1,20,14,45,217.5,238.0,3.45,15.0,351.5,263.84,205.24
2016,1,20,15,0,212.0,223.0,3.5,15.0,328.0,236.41,182.31
2016,1,20,15,15,452.5,166.0,3.35,14.5,368.5,214.54,154.09
2016,1,20,15,30,693.0,109.0,3.2,14.0,409.0,174.32,110.15
2016,1,20,15,45,649.5,106.0,3.1,14.0,364.0,129.69,78.97
2016,1,20,16,0,606.0,103.0,3.0,14.0,319.0,89.22,59.46
2016,1,20,16,15,558.5,95.0,2.7,13.5,272.5,68.66,55.88
2016,1,20,16,30,511.0,87.0,2.4,13.0,226.0,65.19,52.9
2016,1,20,16,45,436.5,76.5,2.15,12.5,178.5,56.89,45.41
2016,1,20,17,0,362.0,66.0,1.9,12.0,131.0,50.18,39.1
2016,1,20,17,15,263.0,49.5,1.75,11.5,89.0,38.32,27.94
2016,1,20,17,30,164.0,33.0,1.6,11.0,47.0,26.0,14.73
2016,1,20,17,45,82.0,16.5,1.45,11.0,23.5,15.73,0.0
2016,1,20,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,21,7,45,160.5,15.5,3.75,9.5,30.0,100.83,0.0
2016,1,21,8,0,321.0,31.0,4.1,10.0,60.0,211.44,159.28
2016,1,21,8,15,427.0,41.5,4.45,10.0,106.5,286.34,234.44
2016,1,21,8,30,533.0,52.0,4.8,10.0,153.0,367.66,307.84
2016,1,21,8,45,605.0,58.0,5.15,10.5,203.5,429.77,363.05
2016,1,21,9,0,677.0,64.0,5.5,11.0,254.0,493.94,418.17
2016,1,21,9,15,718.5,69.0,5.9,11.0,302.5,539.66,457.51
2016,1,21,9,30,760.0,74.0,6.3,11.0,351.0,581.92,493.18
2016,1,21,9,45,788.0,78.0,6.7,11.5,396.0,616.41,520.77
2016,1,21,10,0,816.0,82.0,7.1,12.0,441.0,648.88,546.16
2016,1,21,10,15,835.0,85.0,7.4,12.0,479.5,671.82,564.33
2016,1,21,10,30,854.0,88.0,7.7,12.0,518.0,692.0,580.1
2016,1,21,10,45,859.5,93.0,8.0,12.0,548.5,702.16,587.6
2016,1,21,11,0,865.0,98.0,8.3,12.0,579.0,709.07,592.45
2016,1,21,11,15,873.0,99.5,8.4,12.0,603.0,710.61,592.71
2016,1,21,11,30,881.0,101.0,8.5,12.0,627.0,708.85,590.3
2016,1,21,11,45,887.0,101.5,8.65,12.5,643.0,701.38,582.32
2016,1,21,12,0,893.0,102.0,8.8,13.0,659.0,690.61,571.65
2016,1,21,12,15,895.0,102.5,8.75,13.0,666.5,674.03,556.96
2016,1,21,12,30,897.0,103.0,8.7,13.0,674.0,654.35,539.63
2016,1,21,12,45,898.0,102.5,8.65,13.0,674.0,630.05,518.4
2016,1,21,13,0,899.0,102.0,8.6,13.0,674.0,602.87,494.54
2016,1,21,13,15,559.0,199.0,8.35,13.0,553.5,482.7,393.78
2016,1,21,13,30,219.0,296.0,8.1,13.0,433.0,378.13,306.5
2016,1,21,13,45,220.0,287.5,7.9,13.5,421.5,359.32,290.04
2016,1,21,14,0,221.0,279.0,7.7,14.0,410.0,339.98,272.92
2016,1,21,14,15,553.0,184.0,7.55,14.0,494.0,367.79,290.02
2016,1,21,14,30,885.0,89.0,7.4,14.0,578.0,370.32,281.82
2016,1,21,14,45,870.5,87.5,7.25,14.0,546.0,322.2,237.04
2016,1,21,15,0,856.0,86.0,7.1,14.0,514.0,273.84,192.16
2016,1,21,15,15,838.5,83.0,7.05,13.5,475.5,223.63,147.13
2016,1,21,15,30,821.0,80.0,7.0,13.0,437.0,174.01,105.11
2016,1,21,15,45,806.0,74.0,6.95,13.0,394.5,122.88,67.16
2016,1,21,16,0,791.0,68.0,6.9,13.0,352.0,72.6,40.9
2016,1,21,16,15,752.5,63.0,6.5,12.0,303.5,46.9,36.69
2016,1,21,16,30,714.0,58.0,6.1,11.0,255.0,44.52,34.7
2016,1,21,16,45,668.0,50.5,5.75,10.5,206.0,39.81,30.39
2016,1,21,17,0,622.0,43.0,5.4,10.0,157.0,34.94,25.79
2016,1,21,17,15,513.5,34.5,5.05,9.0,108.5,28.86,19.92
2016,1,21,17,30,405.0,26.0,4.7,8.0,60.0,22.61,12.61
2016,1,21,17,45,202.5,13.0,4.35,7.5,30.0,12.39,0.0
2016,1,21,18,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
