Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,18,15,391.5,35.5,1.1,14.5,92.0,27.49,18.18
2016,4,2,18,30,264.0,24.0,1.1,14.0,42.0,19.29,7.83
2016,4,2,18,45,132.0,12.0,1.15,13.5,21.0,11.44,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,60.0,6.0,1.55,8.0,7.5,0.0,0.0
2016,4,3,6,30,120.0,12.0,1.8,9.0,15.0,65.87,0.0
2016,4,3,6,45,280.5,26.0,2.1,10.5,58.0,202.78,151.11
2016,4,3,7,0,441.0,40.0,2.4,12.0,101.0,319.94,261.46
2016,4,3,7,15,531.0,49.0,2.4,12.5,157.0,404.15,335.7
2016,4,3,7,30,621.0,58.0,2.4,13.0,213.0,495.42,412.12
2016,4,3,7,45,676.5,64.5,2.45,14.0,273.0,566.04,467.95
2016,4,3,8,0,732.0,71.0,2.5,15.0,333.0,635.55,518.97
2016,4,3,8,15,769.0,75.5,2.5,16.0,392.0,694.68,559.44
2016,4,3,8,30,806.0,80.0,2.5,17.0,451.0,753.83,598.41
2016,4,3,8,45,832.5,84.0,2.5,18.5,507.5,803.36,627.96
2016,4,3,9,0,859.0,88.0,2.5,20.0,564.0,851.49,655.59
2016,4,3,9,15,878.0,91.0,2.4,20.5,616.5,882.84,672.62
2016,4,3,9,30,897.0,94.0,2.3,21.0,669.0,919.03,692.74
2016,4,3,9,45,911.0,96.5,2.2,21.5,715.5,947.48,707.23
2016,4,3,10,0,925.0,99.0,2.1,22.0,762.0,972.91,719.58
2016,4,3,10,15,935.5,100.5,2.05,22.0,802.0,990.75,728.84
2016,4,3,10,30,946.0,102.0,2.0,22.0,842.0,1005.15,736.01
2016,4,3,10,45,953.0,104.0,2.0,22.5,874.5,1013.22,738.43
2016,4,3,11,0,960.0,106.0,2.0,23.0,907.0,1017.59,738.69
2016,4,3,11,15,965.0,107.0,2.05,23.0,931.0,1015.29,736.94
2016,4,3,11,30,970.0,108.0,2.1,23.0,955.0,1009.24,733.0
2016,4,3,11,45,973.0,108.5,2.2,23.5,970.5,997.13,724.49
2016,4,3,12,0,976.0,109.0,2.3,24.0,986.0,981.36,713.74
2016,4,3,12,15,977.0,109.5,2.35,24.0,992.0,960.28,700.49
2016,4,3,12,30,978.0,110.0,2.4,24.0,998.0,935.78,685.06
2016,4,3,12,45,977.0,110.0,2.5,24.5,995.0,905.87,665.19
2016,4,3,13,0,976.0,110.0,2.6,25.0,992.0,872.9,643.23
2016,4,3,13,15,973.5,109.5,2.6,25.0,980.0,835.45,618.67
2016,4,3,13,30,971.0,109.0,2.6,25.0,968.0,795.35,592.18
2016,4,3,13,45,967.0,108.0,2.65,25.0,947.5,751.32,562.15
2016,4,3,14,0,963.0,107.0,2.7,25.0,927.0,705.13,528.79
2016,4,3,14,15,956.5,105.5,2.7,25.0,897.5,655.06,491.54
2016,4,3,14,30,950.0,104.0,2.7,25.0,868.0,603.46,452.16
2016,4,3,14,45,941.0,102.5,2.7,25.0,831.0,549.31,409.76
2016,4,3,15,0,932.0,101.0,2.7,25.0,794.0,494.33,365.42
2016,4,3,15,15,919.5,98.5,2.65,24.5,750.5,436.57,318.28
2016,4,3,15,30,907.0,96.0,2.6,24.0,707.0,378.83,269.77
2016,4,3,15,45,891.0,93.0,2.6,24.0,657.0,320.01,219.16
2016,4,3,16,0,875.0,90.0,2.6,24.0,607.0,262.07,169.33
2016,4,3,16,15,852.5,87.0,2.4,23.5,552.0,197.43,116.54
2016,4,3,16,30,830.0,84.0,2.2,23.0,497.0,141.66,75.61
2016,4,3,16,45,799.0,79.5,2.05,23.0,439.0,86.82,45.92
2016,4,3,17,0,768.0,75.0,1.9,23.0,381.0,52.86,40.01
2016,4,3,17,15,721.5,69.0,1.7,21.5,321.5,50.41,38.29
2016,4,3,17,30,675.0,63.0,1.5,20.0,262.0,43.5,32.57
2016,4,3,17,45,602.5,55.5,1.3,19.0,204.0,39.84,29.42
2016,4,3,18,0,530.0,48.0,1.1,18.0,146.0,36.02,25.91
2016,4,3,18,15,403.5,36.5,1.15,17.0,95.5,28.31,18.7
2016,4,3,18,30,277.0,25.0,1.2,16.0,45.0,20.16,8.78
2016,4,3,18,45,138.5,12.5,1.3,15.5,22.5,11.91,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,58.0,6.5,3.1,9.5,8.5,0.0,0.0
2016,4,4,6,30,116.0,13.0,3.3,10.0,17.0,65.41,0.0
2016,4,4,6,45,269.5,27.5,3.55,11.0,60.0,199.79,151.87
2016,4,4,7,0,423.0,42.0,3.8,12.0,103.0,313.8,258.21
2016,4,4,7,15,512.0,52.0,3.8,13.0,159.0,398.23,332.54
2016,4,4,7,30,601.0,62.0,3.8,14.0,215.0,489.6,409.03
2016,4,4,7,45,657.5,68.5,3.85,15.0,274.0,560.3,465.55
2016,4,4,8,0,714.0,75.0,3.9,16.0,333.0,633.68,520.47
2016,4,4,8,15,751.0,80.0,4.05,17.0,392.0,688.71,559.04
2016,4,4,8,30,788.0,85.0,4.2,18.0,451.0,747.95,599.58
2016,4,4,8,45,815.0,89.0,4.35,19.0,507.0,797.36,631.8
2016,4,4,9,0,842.0,93.0,4.5,20.0,563.0,845.44,662.61
2016,4,4,9,15,861.0,96.0,4.35,20.5,615.0,883.61,685.15
2016,4,4,9,30,880.0,99.0,4.2,21.0,667.0,911.96,700.76
2016,4,4,9,45,894.5,101.5,4.1,22.0,713.0,940.47,715.23
2016,4,4,10,0,909.0,104.0,4.0,23.0,759.0,966.03,727.46
2016,4,4,10,15,919.0,106.0,3.85,23.5,798.5,983.68,735.32
2016,4,4,10,30,929.0,108.0,3.7,24.0,838.0,997.93,740.95
2016,4,4,10,45,936.0,109.5,3.55,24.5,869.5,1005.29,742.04
2016,4,4,11,0,943.0,111.0,3.4,25.0,901.0,1009.02,740.87
2016,4,4,11,15,948.0,112.0,3.3,25.5,925.0,1006.68,736.25
2016,4,4,11,30,953.0,113.0,3.2,26.0,949.0,1000.66,729.44
2016,4,4,11,45,955.5,114.0,3.1,26.5,963.5,988.68,718.95
2016,4,4,12,0,958.0,115.0,3.0,27.0,978.0,973.13,706.36
2016,4,4,12,15,959.0,115.0,2.9,27.0,984.0,951.79,691.57
2016,4,4,12,30,960.0,115.0,2.8,27.0,990.0,927.12,674.75
2016,4,4,12,45,959.5,115.0,2.7,27.5,987.0,898.0,653.81
2016,4,4,13,0,959.0,115.0,2.6,28.0,984.0,865.87,631.02
2016,4,4,13,15,956.0,114.5,2.5,28.0,972.0,828.53,606.08
2016,4,4,13,30,953.0,114.0,2.4,28.0,960.0,788.64,579.4
2016,4,4,13,45,948.5,113.0,2.35,28.0,939.0,744.92,549.33
2016,4,4,14,0,944.0,112.0,2.3,28.0,918.0,699.13,516.31
2016,4,4,14,15,937.0,110.5,2.2,28.0,889.0,649.56,479.65
2016,4,4,14,30,930.0,109.0,2.1,28.0,860.0,598.55,441.09
2016,4,4,14,45,921.0,107.0,2.05,28.0,823.0,544.92,399.83
2016,4,4,15,0,912.0,105.0,2.0,28.0,786.0,490.5,356.78
2016,4,4,15,15,899.5,102.5,1.95,28.0,742.5,433.76,310.82
2016,4,4,15,30,887.0,100.0,1.9,28.0,699.0,377.07,263.72
2016,4,4,15,45,870.5,97.0,1.85,28.0,649.5,319.17,215.02
2016,4,4,16,0,854.0,94.0,1.8,28.0,600.0,255.71,162.18
2016,4,4,16,15,831.0,90.5,1.7,27.5,545.5,198.39,116.08
2016,4,4,16,30,808.0,87.0,1.6,27.0,491.0,143.4,76.3
2016,4,4,16,45,777.5,82.0,1.55,26.5,433.5,89.45,47.14
2016,4,4,17,0,747.0,77.0,1.5,26.0,376.0,54.29,40.69
2016,4,4,17,15,700.5,71.0,1.4,24.5,317.5,47.07,34.94
2016,4,4,17,30,654.0,65.0,1.3,23.0,259.0,44.92,33.37
2016,4,4,17,45,582.5,57.0,1.25,22.0,201.5,40.94,29.99
2016,4,4,18,0,511.0,49.0,1.2,21.0,144.0,36.76,26.21
2016,4,4,18,15,387.5,37.0,1.3,20.0,94.5,28.64,18.74
2016,4,4,18,30,264.0,25.0,1.4,19.0,45.0,20.04,8.9
2016,4,4,18,45,132.0,12.5,1.5,18.5,22.5,11.91,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,74.0,7.5,2.35,12.0,10.0,0.0,0.0
2016,4,5,6,30,148.0,15.0,2.7,13.0,20.0,102.0,0.0
2016,4,5,6,45,300.5,28.5,3.05,14.0,65.0,217.54,166.06
2016,4,5,7,0,453.0,42.0,3.4,15.0,110.0,331.98,270.38
2016,4,5,7,15,539.5,51.0,3.3,15.5,166.0,415.28,343.06
2016,4,5,7,30,626.0,60.0,3.2,16.0,222.0,505.21,417.61
2016,4,5,7,45,678.5,66.5,3.15,17.0,281.5,574.27,471.45
2016,4,5,8,0,731.0,73.0,3.1,18.0,341.0,641.86,520.1
2016,4,5,8,15,767.0,78.0,3.2,19.0,400.0,700.89,560.7
2016,4,5,8,30,803.0,83.0,3.3,20.0,459.0,759.89,599.94
2016,4,5,8,45,828.5,86.5,3.45,21.0,515.0,807.91,630.39
2016,4,5,9,0,854.0,90.0,3.6,22.0,571.0,854.47,659.21
2016,4,5,9,15,872.0,93.0,3.65,22.5,622.5,884.69,676.88
2016,4,5,9,30,890.0,96.0,3.7,23.0,674.0,919.79,697.89
2016,4,5,9,45,904.0,98.5,3.75,24.0,720.0,948.02,712.62
2016,4,5,10,0,918.0,101.0,3.8,25.0,766.0,973.27,725.25
2016,4,5,10,15,928.0,103.0,3.9,25.0,805.5,991.0,736.03
2016,4,5,10,30,938.0,105.0,4.0,25.0,845.0,1005.3,744.71
2016,4,5,10,45,945.0,106.5,4.15,25.5,877.0,1012.67,747.77
2016,4,5,11,0,952.0,108.0,4.3,26.0,909.0,1016.38,748.59
2016,4,5,11,15,957.0,109.0,4.4,26.0,932.5,1013.99,746.7
2016,4,5,11,30,962.0,110.0,4.5,26.0,956.0,1007.88,742.54
2016,4,5,11,45,965.0,110.5,4.6,26.5,971.0,995.73,733.12
2016,4,5,12,0,968.0,111.0,4.7,27.0,986.0,979.98,721.68
2016,4,5,12,15,968.5,111.5,4.75,27.0,991.5,958.49,707.56
2016,4,5,12,30,969.0,112.0,4.8,27.0,997.0,933.65,691.25
2016,4,5,12,45,968.0,111.5,4.9,27.0,994.0,903.42,671.62
2016,4,5,13,0,967.0,111.0,5.0,27.0,991.0,870.18,649.83
2016,4,5,13,15,964.5,110.5,5.05,27.0,978.5,832.97,624.85
2016,4,5,13,30,962.0,110.0,5.1,27.0,966.0,793.15,597.9
2016,4,5,13,45,956.5,109.5,5.15,27.0,945.0,748.86,566.76
2016,4,5,14,0,951.0,109.0,5.2,27.0,924.0,702.55,532.31
2016,4,5,14,15,944.0,107.5,5.15,27.0,894.5,652.69,494.13
2016,4,5,14,30,937.0,106.0,5.1,27.0,865.0,601.37,453.99
2016,4,5,14,45,926.5,105.0,5.1,27.0,827.5,547.53,411.06
2016,4,5,15,0,916.0,104.0,5.1,27.0,790.0,493.01,366.45
2016,4,5,15,15,903.5,101.5,5.0,26.5,746.0,436.06,319.35
2016,4,5,15,30,891.0,99.0,4.9,26.0,702.0,379.17,271.08
2016,4,5,15,45,756.5,129.5,4.8,26.0,616.0,304.49,211.35
2016,4,5,16,0,622.0,160.0,4.7,26.0,530.0,253.95,172.08
2016,4,5,16,15,716.0,123.0,4.5,25.5,512.0,201.58,125.1
2016,4,5,16,30,810.0,86.0,4.3,25.0,494.0,144.38,77.77
2016,4,5,16,45,777.0,82.0,4.15,24.5,436.0,90.97,48.22
2016,4,5,17,0,744.0,78.0,4.0,24.0,378.0,54.98,41.64
2016,4,5,17,15,697.5,72.0,3.55,23.0,319.0,47.71,35.7
2016,4,5,17,30,651.0,66.0,3.1,22.0,260.0,45.6,34.09
2016,4,5,17,45,577.0,58.0,2.7,21.0,202.5,41.66,30.73
2016,4,5,18,0,503.0,50.0,2.3,20.0,145.0,37.51,26.98
2016,4,5,18,15,381.5,38.0,2.3,19.5,95.5,29.44,19.49
2016,4,5,18,30,260.0,26.0,2.3,19.0,46.0,20.89,9.85
2016,4,5,18,45,130.0,13.0,2.35,18.5,23.0,12.39,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,14.5,7.0,2.65,14.5,7.5,6.67,0.0
2016,4,6,6,30,29.0,14.0,2.8,15.0,15.0,31.4,0.0
2016,4,6,6,45,122.5,37.5,3.0,15.5,54.5,127.0,95.8
2016,4,6,7,0,216.0,61.0,3.2,16.0,94.0,213.19,172.62
2016,4,6,7,15,136.0,83.0,3.45,16.5,106.5,188.61,154.22
2016,4,6,7,30,56.0,105.0,3.7,17.0,119.0,155.43,126.1
2016,4,6,7,45,84.5,128.5,4.0,17.5,156.5,201.81,165.12
2016,4,6,8,0,113.0,152.0,4.3,18.0,194.0,261.47,213.92
2016,4,6,8,15,145.0,177.5,4.65,18.5,240.5,317.04,258.58
2016,4,6,8,30,177.0,203.0,5.0,19.0,287.0,373.99,303.47
2016,4,6,8,45,479.0,155.5,5.4,20.0,418.5,597.97,483.63
2016,4,6,9,0,781.0,108.0,5.8,21.0,550.0,815.21,645.64
2016,4,6,9,15,803.5,111.5,5.95,21.0,602.0,855.57,672.81
2016,4,6,9,30,826.0,115.0,6.1,21.0,654.0,893.86,699.19
2016,4,6,9,45,594.5,216.5,6.25,21.5,618.0,804.35,630.34
2016,4,6,10,0,363.0,318.0,6.4,22.0,582.0,691.18,538.48
2016,4,6,10,15,633.5,217.5,6.35,22.0,707.5,853.43,664.05
2016,4,6,10,30,904.0,117.0,6.3,22.0,833.0,988.24,758.32
2016,4,6,10,45,692.5,226.5,6.3,22.5,787.5,915.32,703.44
2016,4,6,11,0,481.0,336.0,6.3,23.0,742.0,818.86,626.57
2016,4,6,11,15,716.5,226.5,6.2,23.0,849.5,923.1,706.12
2016,4,6,11,30,952.0,117.0,6.1,23.0,957.0,1007.61,763.51
2016,4,6,11,45,965.5,113.0,6.05,23.5,977.0,1000.54,755.8
2016,4,6,12,0,979.0,109.0,6.0,24.0,997.0,989.67,746.13
2016,4,6,12,15,982.0,109.5,5.9,24.0,1005.0,970.13,731.83
2016,4,6,12,30,985.0,110.0,5.8,24.0,1013.0,947.08,715.26
2016,4,6,12,45,994.0,105.5,5.75,24.5,1013.5,920.85,695.49
2016,4,6,13,0,1003.0,101.0,5.7,25.0,1014.0,891.06,673.38
2016,4,6,13,15,1000.5,100.0,5.6,25.0,1002.0,852.25,646.1
2016,4,6,13,30,998.0,99.0,5.5,25.0,990.0,810.75,616.91
2016,4,6,13,45,999.0,95.5,5.45,25.5,970.5,766.86,584.76
2016,4,6,14,0,1000.0,92.0,5.4,26.0,951.0,720.37,548.48
2016,4,6,14,15,993.5,91.0,5.35,25.5,921.0,669.19,510.11
2016,4,6,14,30,987.0,90.0,5.3,25.0,891.0,616.39,469.44
2016,4,6,14,45,963.5,96.5,5.25,25.0,850.0,560.18,424.06
2016,4,6,15,0,940.0,103.0,5.2,25.0,809.0,504.33,377.88
2016,4,6,15,15,927.5,100.5,5.05,25.0,764.0,446.13,328.68
2016,4,6,15,30,915.0,98.0,4.9,25.0,719.0,387.94,278.46
2016,4,6,15,45,904.5,93.0,4.8,25.0,670.0,328.59,226.67
2016,4,6,16,0,894.0,88.0,4.7,25.0,621.0,269.57,175.22
2016,4,6,16,15,871.5,84.5,4.4,24.5,565.5,203.38,120.57
2016,4,6,16,30,849.0,81.0,4.1,24.0,510.0,146.11,77.68
2016,4,6,16,45,823.5,75.5,3.8,23.5,452.0,89.6,45.4
2016,4,6,17,0,798.0,70.0,3.5,23.0,394.0,48.69,36.41
2016,4,6,17,15,754.0,65.0,2.95,22.0,333.5,46.88,35.14
2016,4,6,17,30,710.0,60.0,2.4,21.0,273.0,44.98,33.7
2016,4,6,17,45,643.5,53.0,1.9,20.0,214.5,41.19,30.48
2016,4,6,18,0,577.0,46.0,1.4,19.0,156.0,34.05,24.12
2016,4,6,18,15,455.5,35.5,1.35,18.0,104.0,27.15,17.72
2016,4,6,18,30,334.0,25.0,1.3,17.0,52.0,19.88,9.51
2016,4,6,18,45,167.0,12.5,1.3,16.5,26.0,11.91,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.5,2.15,11.5,10.5,10.01,0.0
2016,4,7,6,30,0.0,21.0,2.5,13.0,21.0,22.61,0.0
2016,4,7,6,45,121.5,38.0,2.85,14.5,57.0,126.71,96.86
2016,4,7,7,0,243.0,55.0,3.2,16.0,93.0,230.4,187.22
2016,4,7,7,15,287.5,74.0,3.25,16.5,137.5,290.16,239.41
2016,4,7,7,30,332.0,93.0,3.3,17.0,182.0,353.17,292.36
2016,4,7,7,45,363.0,109.5,3.4,18.0,228.0,406.44,334.87
2016,4,7,8,0,394.0,126.0,3.5,19.0,274.0,461.09,376.77
2016,4,7,8,15,370.0,154.5,3.65,20.0,310.5,488.44,394.92
2016,4,7,8,30,346.0,183.0,3.8,21.0,347.0,498.97,399.92
2016,4,7,8,45,608.0,138.0,4.0,22.0,468.0,693.06,548.03
2016,4,7,9,0,870.0,93.0,4.2,23.0,589.0,876.51,675.57
2016,4,7,9,15,739.0,142.5,4.2,23.5,589.5,840.85,645.78
2016,4,7,9,30,608.0,192.0,4.2,24.0,590.0,789.31,606.17
2016,4,7,9,45,534.5,236.5,4.2,25.0,604.5,772.63,588.63
2016,4,7,10,0,461.0,281.0,4.2,26.0,619.0,755.46,570.62
2016,4,7,10,15,708.5,192.0,4.15,26.0,741.5,898.51,673.41
2016,4,7,10,30,956.0,103.0,4.1,26.0,864.0,1024.37,755.47
2016,4,7,10,45,959.5,106.0,4.1,26.5,894.5,1029.97,755.52
2016,4,7,11,0,963.0,109.0,4.1,27.0,925.0,1031.82,754.19
2016,4,7,11,15,967.0,110.0,4.1,27.5,948.0,1028.29,749.53
2016,4,7,11,30,971.0,111.0,4.1,28.0,971.0,1021.03,742.64
2016,4,7,11,45,955.0,123.0,4.1,28.5,980.0,1002.65,728.7
2016,4,7,12,0,939.0,135.0,4.1,29.0,989.0,980.8,712.7
2016,4,7,12,15,787.0,228.5,4.0,29.0,947.0,923.76,674.45
2016,4,7,12,30,635.0,322.0,3.9,29.0,905.0,856.31,625.39
2016,4,7,12,45,588.5,345.5,3.85,29.0,884.5,817.17,597.61
2016,4,7,13,0,542.0,369.0,3.8,29.0,864.0,776.64,568.59
2016,4,7,13,15,527.5,367.5,3.65,29.0,844.5,739.04,541.99
2016,4,7,13,30,513.0,366.0,3.5,29.0,825.0,701.09,514.93
2016,4,7,13,45,554.0,337.5,3.4,29.0,823.0,677.67,498.9
2016,4,7,14,0,595.0,309.0,3.3,29.0,821.0,650.18,479.47
2016,4,7,14,15,529.5,316.5,3.15,29.0,761.0,585.52,432.12
2016,4,7,14,30,464.0,324.0,3.0,29.0,701.0,525.67,387.93
2016,4,7,14,45,498.5,295.5,2.9,29.0,685.0,491.47,362.19
2016,4,7,15,0,533.0,267.0,2.8,29.0,669.0,453.55,332.63
2016,4,7,15,15,679.5,193.0,2.65,28.5,675.5,417.51,302.76
2016,4,7,15,30,826.0,119.0,2.5,28.0,682.0,371.09,262.1
2016,4,7,15,45,787.0,119.5,2.4,28.0,625.0,312.7,213.7
2016,4,7,16,0,748.0,120.0,2.3,28.0,568.0,252.55,164.36
2016,4,7,16,15,759.5,111.0,2.1,27.5,530.0,202.24,122.29
2016,4,7,16,30,771.0,102.0,1.9,27.0,492.0,150.43,82.81
2016,4,7,16,45,734.0,97.0,1.75,27.0,434.0,97.84,52.99
2016,4,7,17,0,697.0,92.0,1.6,27.0,376.0,59.56,44.92
2016,4,7,17,15,648.5,85.0,1.45,25.5,317.5,57.36,43.53
2016,4,7,17,30,600.0,78.0,1.3,24.0,259.0,55.01,41.87
2016,4,7,17,45,525.0,68.0,1.2,23.0,202.0,49.85,37.54
2016,4,7,18,0,450.0,58.0,1.1,22.0,145.0,44.4,32.7
2016,4,7,18,15,334.5,43.5,1.15,21.0,96.0,34.29,23.54
2016,4,7,18,30,219.0,29.0,1.2,20.0,47.0,22.72,11.75
2016,4,7,18,45,109.5,14.5,1.25,19.5,23.5,13.82,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.0,3.2,12.5,11.0,10.48,0.0
2016,4,8,6,30,0.0,22.0,3.4,13.0,22.0,23.67,0.46
2016,4,8,6,45,144.0,40.5,3.6,13.5,63.5,142.32,110.71
2016,4,8,7,0,288.0,59.0,3.8,14.0,105.0,261.96,215.32
2016,4,8,7,15,367.5,74.0,4.05,14.5,158.0,340.01,283.52
2016,4,8,7,30,447.0,89.0,4.3,15.0,211.0,424.69,355.11
2016,4,8,7,45,395.5,112.0,4.55,16.0,238.0,433.26,360.72
2016,4,8,8,0,344.0,135.0,4.8,17.0,265.0,422.67,350.23
2016,4,8,8,15,427.5,142.0,5.1,17.5,329.5,519.19,427.22
2016,4,8,8,30,511.0,149.0,5.4,18.0,394.0,606.78,495.29
2016,4,8,8,45,533.0,161.0,5.7,19.0,442.5,652.23,527.55
2016,4,8,9,0,555.0,173.0,6.0,20.0,491.0,696.92,558.76
2016,4,8,9,15,525.0,202.5,5.95,20.5,525.0,714.33,567.58
2016,4,8,9,30,495.0,232.0,5.9,21.0,559.0,727.57,573.33
2016,4,8,9,45,501.5,248.0,5.85,21.5,598.0,756.0,591.3
2016,4,8,10,0,508.0,264.0,5.8,22.0,637.0,782.25,607.43
2016,4,8,10,15,429.0,313.5,5.7,22.5,640.0,760.72,586.14
2016,4,8,10,30,350.0,363.0,5.6,23.0,643.0,725.03,555.27
2016,4,8,10,45,324.0,386.5,5.5,23.5,653.0,720.64,548.86
2016,4,8,11,0,298.0,410.0,5.4,24.0,663.0,714.28,541.05
2016,4,8,11,15,276.0,427.5,5.3,24.0,667.0,703.81,531.74
2016,4,8,11,30,254.0,445.0,5.2,24.0,671.0,691.99,521.59
2016,4,8,11,45,337.5,420.5,5.1,24.5,725.5,734.23,552.3
2016,4,8,12,0,421.0,396.0,5.0,25.0,780.0,778.18,583.22
2016,4,8,12,15,331.5,432.5,4.8,25.0,736.5,714.76,534.7
2016,4,8,12,30,242.0,469.0,4.6,25.0,693.0,654.52,488.79
2016,4,8,12,45,287.0,458.0,4.45,25.5,722.0,670.78,499.91
2016,4,8,13,0,332.0,447.0,4.3,26.0,751.0,680.53,506.14
2016,4,8,13,15,225.5,450.5,4.2,26.0,656.0,585.1,436.05
2016,4,8,13,30,119.0,454.0,4.1,26.0,561.0,497.15,370.86
2016,4,8,13,45,119.0,443.0,4.0,26.0,548.5,477.25,356.75
2016,4,8,14,0,119.0,432.0,3.9,26.0,536.0,457.33,342.29
2016,4,8,14,15,106.5,413.5,3.9,26.0,504.0,428.31,321.08
2016,4,8,14,30,94.0,395.0,3.9,26.0,472.0,396.88,298.06
2016,4,8,14,45,185.0,375.5,3.9,26.0,518.0,411.53,309.32
2016,4,8,15,0,276.0,356.0,3.9,26.0,564.0,415.9,311.64
2016,4,8,15,15,190.0,337.5,3.9,25.5,477.5,354.7,266.37
2016,4,8,15,30,104.0,319.0,3.9,25.0,391.0,303.52,229.22
2016,4,8,15,45,227.5,283.5,3.95,25.0,425.0,294.41,218.86
2016,4,8,16,0,351.0,248.0,4.0,25.0,459.0,271.23,195.65
2016,4,8,16,15,515.5,185.5,3.9,24.5,464.0,221.49,149.43
2016,4,8,16,30,680.0,123.0,3.8,24.0,469.0,158.06,93.76
2016,4,8,16,45,643.0,116.5,3.75,23.5,413.5,109.57,65.38
2016,4,8,17,0,606.0,110.0,3.7,23.0,358.0,73.08,57.29
2016,4,8,17,15,555.5,100.5,3.3,22.0,301.5,69.56,54.7
2016,4,8,17,30,505.0,91.0,2.9,21.0,245.0,65.77,51.73
2016,4,8,17,45,423.0,80.0,2.5,20.0,190.0,58.63,45.65
2016,4,8,18,0,341.0,69.0,2.1,19.0,135.0,51.92,39.66
2016,4,8,18,15,241.5,50.0,2.05,18.5,89.0,38.41,27.36
2016,4,8,18,30,142.0,31.0,2.0,18.0,43.0,24.25,13.3
2016,4,8,18,45,71.0,15.5,2.0,17.5,21.5,14.77,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,2.0,2.05,13.5,2.0,1.91,0.0
2016,4,9,6,30,0.0,4.0,2.3,14.0,4.0,3.7,0.0
2016,4,9,6,45,0.0,12.0,2.55,14.5,12.0,11.11,3.44
2016,4,9,7,0,0.0,20.0,2.8,15.0,20.0,18.54,10.0
2016,4,9,7,15,0.0,30.0,2.85,15.5,30.0,27.83,18.06
2016,4,9,7,30,0.0,40.0,2.9,16.0,40.0,37.14,26.03
2016,4,9,7,45,0.0,51.0,2.95,16.5,51.0,47.39,34.65
2016,4,9,8,0,0.0,62.0,3.0,17.0,62.0,57.66,43.11
2016,4,9,8,15,0.0,42.5,3.2,17.5,42.5,39.49,27.63
2016,4,9,8,30,0.0,23.0,3.4,18.0,23.0,21.36,12.28
2016,4,9,8,45,44.0,139.5,3.6,18.5,164.5,178.35,142.85
2016,4,9,9,0,88.0,256.0,3.8,19.0,306.0,348.02,277.18
2016,4,9,9,15,44.0,154.0,3.9,19.5,179.0,193.66,153.12
2016,4,9,9,30,0.0,52.0,4.0,20.0,52.0,48.42,34.02
2016,4,9,9,45,15.5,173.5,4.15,20.5,185.0,179.62,139.87
2016,4,9,10,0,31.0,295.0,4.3,21.0,318.0,329.89,256.23
2016,4,9,10,15,21.0,265.5,4.35,21.5,282.0,275.76,213.08
2016,4,9,10,30,11.0,236.0,4.4,22.0,246.0,235.9,181.33
2016,4,9,10,45,8.5,210.0,4.5,22.5,218.0,207.42,158.71
2016,4,9,11,0,6.0,184.0,4.6,23.0,190.0,179.49,136.52
2016,4,9,11,15,3.0,130.0,4.6,23.0,133.0,124.86,93.66
2016,4,9,11,30,0.0,76.0,4.6,23.0,76.0,71.05,51.05
2016,4,9,11,45,1.5,114.0,4.7,23.5,115.5,108.2,80.28
2016,4,9,12,0,3.0,152.0,4.8,24.0,155.0,145.28,109.04
2016,4,9,12,15,57.5,310.5,4.85,24.0,364.0,346.9,264.79
2016,4,9,12,30,112.0,469.0,4.9,24.0,573.0,540.12,407.43
2016,4,9,12,45,177.5,468.0,4.95,24.5,632.0,587.9,442.19
2016,4,9,13,0,243.0,467.0,5.0,25.0,691.0,627.64,471.15
2016,4,9,13,15,538.0,320.0,5.0,25.0,806.5,706.53,534.73
2016,4,9,13,30,833.0,173.0,5.0,25.0,922.0,762.77,580.04
2016,4,9,13,45,586.0,290.0,5.05,25.0,811.5,658.67,499.76
2016,4,9,14,0,339.0,407.0,5.1,25.0,701.0,573.75,433.39
2016,4,9,14,15,275.0,406.5,5.1,25.0,640.0,513.99,388.79
2016,4,9,14,30,211.0,406.0,5.1,25.0,579.0,464.73,351.58
2016,4,9,14,45,229.5,384.5,5.15,25.0,564.5,441.1,333.91
2016,4,9,15,0,248.0,363.0,5.2,25.0,550.0,415.61,314.26
2016,4,9,15,15,495.0,259.5,5.2,25.0,607.0,401.89,300.7
2016,4,9,15,30,742.0,156.0,5.2,25.0,664.0,370.82,269.68
2016,4,9,15,45,721.5,151.0,5.2,25.0,616.0,317.04,223.67
2016,4,9,16,0,701.0,146.0,5.2,25.0,568.0,265.06,179.25
2016,4,9,16,15,673.5,140.0,5.05,24.5,516.0,213.15,136.78
2016,4,9,16,30,646.0,134.0,4.9,24.0,464.0,164.29,100.16
2016,4,9,16,45,613.0,125.0,4.8,23.5,409.5,116.02,71.03
2016,4,9,17,0,580.0,116.0,4.7,23.0,355.0,77.67,61.22
2016,4,9,17,15,529.5,106.5,4.4,22.5,299.0,74.02,58.42
2016,4,9,17,30,479.0,97.0,4.1,22.0,243.0,69.29,54.56
2016,4,9,17,45,410.0,83.5,3.8,22.0,190.0,61.18,47.48
2016,4,9,18,0,341.0,70.0,3.5,22.0,137.0,52.63,39.78
2016,4,9,18,15,238.0,52.0,3.55,21.5,91.0,39.96,28.32
2016,4,9,18,30,135.0,34.0,3.6,21.0,45.0,27.8,16.06
2016,4,9,18,45,67.5,17.0,3.65,20.5,22.5,16.2,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.0,11.5,3.75,16.0,13.0,24.68,0.0
2016,4,10,6,30,64.0,23.0,3.9,16.0,26.0,70.38,29.99
2016,4,10,6,45,171.5,43.5,4.05,16.5,68.5,161.09,125.93
2016,4,10,7,0,279.0,64.0,4.2,17.0,111.0,264.71,215.86
2016,4,10,7,15,360.0,78.5,4.5,17.5,163.5,343.06,283.57
2016,4,10,7,30,441.0,93.0,4.8,18.0,216.0,428.17,354.76
2016,4,10,7,45,220.5,72.5,5.15,18.5,134.0,260.61,216.43
2016,4,10,8,0,0.0,52.0,5.5,19.0,52.0,48.33,34.87
2016,4,10,8,15,0.0,81.5,5.65,19.5,81.5,75.99,57.69
2016,4,10,8,30,0.0,111.0,5.8,20.0,111.0,105.28,81.4
2016,4,10,8,45,0.0,132.5,5.95,21.0,132.5,126.49,97.96
2016,4,10,9,0,0.0,154.0,6.1,22.0,154.0,147.62,114.19
2016,4,10,9,15,1.0,162.0,6.1,22.5,162.5,155.83,120.15
2016,4,10,9,30,2.0,170.0,6.1,23.0,171.0,164.13,126.17
2016,4,10,9,45,18.0,236.0,6.15,23.5,249.0,245.05,189.6
2016,4,10,10,0,34.0,302.0,6.2,24.0,327.0,340.25,262.4
2016,4,10,10,15,20.0,244.5,6.2,24.5,260.0,253.68,194.54
2016,4,10,10,30,6.0,187.0,6.2,25.0,193.0,183.0,138.81
2016,4,10,10,45,111.0,308.5,6.2,25.5,404.0,424.54,326.02
2016,4,10,11,0,216.0,430.0,6.2,26.0,615.0,647.28,489.7
2016,4,10,11,15,346.0,401.0,6.2,26.0,706.5,743.7,561.33
2016,4,10,11,30,476.0,372.0,6.2,26.0,798.0,834.31,627.79
2016,4,10,11,45,301.0,420.5,6.2,26.0,691.5,701.66,528.18
2016,4,10,12,0,126.0,469.0,6.2,26.0,585.0,573.25,430.35
2016,4,10,12,15,134.0,463.0,6.1,25.5,587.5,566.09,426.3
2016,4,10,12,30,142.0,457.0,6.0,25.0,590.0,558.25,421.4
2016,4,10,12,45,81.0,392.0,5.95,25.0,467.5,435.17,329.59
2016,4,10,13,0,20.0,327.0,5.9,25.0,345.0,319.98,242.09
2016,4,10,13,15,22.5,337.5,5.7,25.0,358.0,329.57,249.5
2016,4,10,13,30,25.0,348.0,5.5,25.0,371.0,337.0,255.05
2016,4,10,13,45,73.5,392.0,5.3,25.0,457.0,404.95,306.69
2016,4,10,14,0,122.0,436.0,5.1,25.0,543.0,462.97,349.82
2016,4,10,14,15,62.0,295.0,5.25,25.0,349.5,301.99,229.47
2016,4,10,14,30,2.0,154.0,5.4,25.0,156.0,143.66,107.71
2016,4,10,14,45,27.0,244.5,5.6,25.5,265.5,231.43,175.84
2016,4,10,15,0,52.0,335.0,5.8,26.0,375.0,312.76,237.43
2016,4,10,15,15,81.5,329.0,5.85,26.0,387.5,312.95,237.31
2016,4,10,15,30,111.0,323.0,5.9,26.0,400.0,309.48,234.07
2016,4,10,15,45,68.0,276.5,5.95,26.0,322.5,252.12,190.99
2016,4,10,16,0,25.0,230.0,6.0,26.0,245.0,208.12,158.53
2016,4,10,16,15,307.0,188.5,5.9,25.5,347.0,197.92,139.65
2016,4,10,16,30,589.0,147.0,5.8,25.0,449.0,169.61,106.35
2016,4,10,16,45,297.5,143.5,5.7,25.0,296.0,123.06,85.25
2016,4,10,17,0,6.0,140.0,5.6,25.0,143.0,122.16,98.31
2016,4,10,17,15,194.0,126.5,5.3,24.5,187.0,93.72,74.69
2016,4,10,17,30,382.0,113.0,5.0,24.0,231.0,80.86,64.0
2016,4,10,17,45,304.0,97.0,4.7,23.5,179.0,74.63,58.72
2016,4,10,18,0,226.0,81.0,4.4,23.0,127.0,63.12,48.58
2016,4,10,18,15,148.0,57.0,4.35,22.5,83.5,45.41,32.82
2016,4,10,18,30,70.0,33.0,4.3,22.0,40.0,28.14,16.46
2016,4,10,18,45,35.0,16.5,4.25,21.5,20.0,15.73,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.0,3.9,19.0,1.0,0.95,0.0
2016,4,11,6,30,0.0,2.0,3.9,19.0,2.0,1.85,0.0
2016,4,11,6,45,0.0,5.5,3.95,19.5,5.5,5.09,0.0
2016,4,11,7,0,0.0,9.0,4.0,20.0,9.0,8.33,1.26
2016,4,11,7,15,0.0,13.5,4.25,20.5,13.5,12.5,4.82
2016,4,11,7,30,0.0,18.0,4.5,21.0,18.0,16.68,8.34
2016,4,11,7,45,161.0,81.0,4.8,21.5,144.0,216.16,177.12
2016,4,11,8,0,322.0,144.0,5.1,22.0,270.0,419.8,341.7
2016,4,11,8,15,341.5,165.5,5.1,22.5,317.0,469.42,378.49
2016,4,11,8,30,361.0,187.0,5.1,23.0,364.0,518.99,414.73
2016,4,11,8,45,507.0,171.0,5.1,24.0,450.5,645.87,510.18
2016,4,11,9,0,653.0,155.0,5.1,25.0,537.0,772.28,600.27
2016,4,11,9,15,677.0,160.5,4.95,25.5,586.0,812.97,624.93
2016,4,11,9,30,701.0,166.0,4.8,26.0,635.0,851.95,648.29
2016,4,11,9,45,741.5,158.0,4.7,26.5,683.5,889.15,670.26
2016,4,11,10,0,782.0,150.0,4.6,27.0,732.0,919.66,687.31
2016,4,11,10,15,795.0,153.0,4.35,27.5,770.5,939.26,696.33
2016,4,11,10,30,808.0,156.0,4.1,28.0,809.0,955.81,703.34
2016,4,11,10,45,830.5,150.5,3.9,28.5,843.0,969.28,708.53
2016,4,11,11,0,853.0,145.0,3.7,29.0,877.0,979.48,711.55
2016,4,11,11,15,860.0,146.0,3.45,29.0,900.5,970.58,703.25
2016,4,11,11,30,867.0,147.0,3.2,29.0,924.0,966.44,698.26
2016,4,11,11,45,879.0,143.0,3.0,29.5,941.5,958.7,689.94
2016,4,11,12,0,891.0,139.0,2.8,30.0,959.0,947.54,679.55
2016,4,11,12,15,893.5,139.0,2.65,30.0,965.0,928.27,665.84
2016,4,11,12,30,896.0,139.0,2.5,30.0,971.0,905.89,650.27
2016,4,11,12,45,599.0,297.5,2.45,30.5,853.0,784.13,565.55
2016,4,11,13,0,302.0,456.0,2.4,31.0,735.0,666.02,478.15
2016,4,11,13,15,603.5,293.0,2.35,31.0,841.0,732.47,530.57
2016,4,11,13,30,905.0,130.0,2.3,31.0,947.0,778.56,565.46
2016,4,11,13,45,906.0,125.5,2.3,31.5,928.5,737.27,536.01
2016,4,11,14,0,907.0,121.0,2.3,32.0,910.0,693.68,504.45
2016,4,11,14,15,901.0,119.5,2.25,32.0,882.0,646.27,470.25
2016,4,11,14,30,895.0,118.0,2.2,32.0,854.0,597.44,434.21
2016,4,11,14,45,886.0,116.5,2.2,32.0,818.0,545.89,395.45
2016,4,11,15,0,877.0,115.0,2.2,32.0,782.0,493.63,355.0
2016,4,11,15,15,864.5,112.5,2.15,31.5,739.5,438.69,311.97
2016,4,11,15,30,852.0,110.0,2.1,31.0,697.0,378.2,263.67
2016,4,11,15,45,842.0,104.0,2.05,31.0,649.5,321.24,216.29
2016,4,11,16,0,832.0,98.0,2.0,31.0,602.0,264.74,168.98
2016,4,11,16,15,809.5,94.5,1.85,30.5,548.5,208.75,123.87
2016,4,11,16,30,787.0,91.0,1.7,30.0,495.0,155.06,84.12
2016,4,11,16,45,759.5,85.0,1.55,29.5,439.5,101.6,52.48
2016,4,11,17,0,732.0,79.0,1.4,29.0,384.0,55.09,40.76
2016,4,11,17,15,687.5,73.5,1.2,28.5,325.5,48.19,35.23
2016,4,11,17,30,643.0,68.0,1.0,28.0,267.0,46.53,33.98
2016,4,11,17,45,574.0,60.0,0.8,27.5,210.5,42.66,30.74
2016,4,11,18,0,505.0,52.0,0.6,27.0,154.0,38.59,27.14
2016,4,11,18,15,391.0,40.5,0.5,26.5,104.0,31.06,20.39
2016,4,11,18,30,277.0,29.0,0.4,26.0,54.0,23.1,12.44
2016,4,11,18,45,138.5,14.5,0.35,25.5,27.0,13.82,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,63.0,12.5,3.7,13.0,16.5,39.31,0.0
2016,4,12,6,30,126.0,25.0,3.7,13.0,33.0,114.75,68.51
2016,4,12,6,45,231.0,43.0,3.75,13.5,76.5,202.7,162.49
2016,4,12,7,0,336.0,61.0,3.8,14.0,120.0,294.83,243.96
2016,4,12,7,15,248.5,86.0,3.7,14.5,138.5,272.94,227.58
2016,4,12,7,30,161.0,111.0,3.6,15.0,157.0,242.15,201.42
2016,4,12,7,45,80.5,100.0,3.5,15.5,123.0,171.98,141.5
2016,4,12,8,0,0.0,89.0,3.4,16.0,89.0,84.16,65.43
2016,4,12,8,15,0.0,104.0,3.45,16.5,104.0,98.79,77.31
2016,4,12,8,30,0.0,119.0,3.5,17.0,119.0,113.37,88.87
2016,4,12,8,45,0.0,111.5,3.6,17.5,111.5,105.16,81.62
2016,4,12,9,0,0.0,104.0,3.7,18.0,104.0,97.46,74.89
2016,4,12,9,15,0.0,113.0,3.7,18.5,113.0,106.12,81.53
2016,4,12,9,30,0.0,122.0,3.7,19.0,122.0,114.76,88.09
2016,4,12,9,45,0.0,115.0,3.7,19.5,115.0,107.88,82.14
2016,4,12,10,0,0.0,108.0,3.7,20.0,108.0,101.13,76.38
2016,4,12,10,15,0.0,113.5,3.65,20.5,113.5,106.4,80.27
2016,4,12,10,30,0.0,119.0,3.6,21.0,119.0,111.65,84.13
2016,4,12,10,45,9.0,210.0,3.55,21.5,218.0,207.9,159.64
2016,4,12,11,0,18.0,301.0,3.5,22.0,317.0,304.9,233.35
2016,4,12,11,15,9.0,178.5,3.5,22.0,186.5,176.81,134.52
2016,4,12,11,30,0.0,56.0,3.5,22.0,56.0,52.33,36.3
2016,4,12,11,45,0.0,60.5,3.5,22.5,60.5,56.56,39.62
2016,4,12,12,0,0.0,65.0,3.5,23.0,65.0,60.79,42.87
2016,4,12,12,15,0.0,75.0,3.5,23.0,75.0,70.17,50.28
2016,4,12,12,30,0.0,85.0,3.5,23.0,85.0,79.53,57.66
2016,4,12,12,45,0.0,108.0,3.55,23.0,108.0,101.0,74.56
2016,4,12,13,0,0.0,131.0,3.6,23.0,131.0,122.36,91.3
2016,4,12,13,15,13.0,241.5,3.65,23.0,253.0,234.35,178.26
2016,4,12,13,30,26.0,352.0,3.7,23.0,375.0,341.35,259.13
2016,4,12,13,45,31.0,359.5,3.75,23.5,387.0,347.51,263.16
2016,4,12,14,0,36.0,367.0,3.8,24.0,399.0,352.85,266.88
2016,4,12,14,15,23.0,297.5,3.85,24.0,318.0,280.97,213.08
2016,4,12,14,30,10.0,228.0,3.9,24.0,237.0,214.47,162.71
2016,4,12,14,45,5.0,157.5,4.0,24.0,162.0,147.99,111.59
2016,4,12,15,0,0.0,87.0,4.1,24.0,87.0,81.2,59.29
2016,4,12,15,15,0.5,122.0,4.1,23.5,122.5,113.3,85.08
2016,4,12,15,30,1.0,157.0,4.1,23.0,158.0,144.27,109.95
2016,4,12,15,45,0.5,123.5,4.1,23.0,124.0,114.18,86.35
2016,4,12,16,0,0.0,90.0,4.1,23.0,90.0,83.89,62.4
2016,4,12,16,15,7.0,136.0,4.05,22.5,140.0,125.12,95.66
2016,4,12,16,30,14.0,182.0,4.0,22.0,190.0,161.39,124.94
2016,4,12,16,45,7.0,132.0,3.95,22.0,136.0,118.69,91.35
2016,4,12,17,0,0.0,82.0,3.9,22.0,82.0,75.99,59.98
2016,4,12,17,15,0.0,69.0,3.75,21.5,69.0,64.2,50.16
2016,4,12,17,30,0.0,56.0,3.6,21.0,56.0,52.06,39.84
2016,4,12,17,45,0.0,43.5,3.45,20.5,43.5,40.4,29.73
2016,4,12,18,0,0.0,31.0,3.3,20.0,31.0,28.77,19.46
2016,4,12,18,15,0.0,20.5,3.5,19.5,20.5,19.0,10.71
2016,4,12,18,30,0.0,10.0,3.7,19.0,10.0,9.26,1.83
2016,4,12,18,45,0.0,5.0,3.95,18.5,5.0,4.63,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
