Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,2.0,2.7,14.0,2.0,1.91,0.0
2016,4,13,6,30,0.0,4.0,2.8,14.0,4.0,3.7,0.0
2016,4,13,6,45,0.0,8.5,2.9,14.5,8.5,7.87,0.87
2016,4,13,7,0,0.0,13.0,3.0,15.0,13.0,12.04,4.56
2016,4,13,7,15,0.0,19.0,3.0,15.0,19.0,17.61,9.42
2016,4,13,7,30,0.0,25.0,3.0,15.0,25.0,23.18,14.23
2016,4,13,7,45,0.0,57.5,3.0,15.5,57.5,53.46,39.93
2016,4,13,8,0,0.0,90.0,3.0,16.0,90.0,85.13,66.33
2016,4,13,8,15,0.0,75.5,2.95,16.5,75.5,70.27,53.52
2016,4,13,8,30,0.0,61.0,2.9,17.0,61.0,56.75,41.96
2016,4,13,8,45,0.0,68.0,2.85,17.5,68.0,63.3,47.14
2016,4,13,9,0,0.0,75.0,2.8,18.0,75.0,69.86,52.26
2016,4,13,9,15,0.0,104.5,2.75,18.0,104.5,97.83,74.92
2016,4,13,9,30,0.0,134.0,2.7,18.0,134.0,126.49,97.84
2016,4,13,9,45,5.5,184.0,2.65,18.5,188.5,180.73,140.84
2016,4,13,10,0,11.0,234.0,2.6,19.0,243.0,235.37,183.13
2016,4,13,10,15,13.5,254.5,2.6,19.5,265.5,257.46,199.42
2016,4,13,10,30,16.0,275.0,2.6,20.0,288.0,279.39,215.5
2016,4,13,10,45,29.0,325.0,2.6,20.5,350.0,351.99,270.0
2016,4,13,11,0,42.0,375.0,2.6,21.0,412.0,413.35,314.71
2016,4,13,11,15,58.0,404.5,2.6,21.0,456.0,455.27,345.29
2016,4,13,11,30,74.0,434.0,2.6,21.0,500.0,495.99,374.72
2016,4,13,11,45,46.5,379.5,2.6,21.5,421.5,411.53,311.39
2016,4,13,12,0,19.0,325.0,2.6,22.0,343.0,323.93,245.39
2016,4,13,12,15,17.0,307.0,2.65,22.0,323.5,303.63,230.43
2016,4,13,12,30,15.0,289.0,2.7,22.0,304.0,283.62,215.41
2016,4,13,12,45,13.5,260.5,2.75,22.5,274.0,254.53,193.11
2016,4,13,13,0,12.0,232.0,2.8,23.0,244.0,225.81,171.06
2016,4,13,13,15,11.5,232.0,2.8,23.0,243.5,224.47,170.13
2016,4,13,13,30,11.0,232.0,2.8,23.0,243.0,223.11,169.15
2016,4,13,13,45,12.5,250.5,2.8,23.5,262.5,239.92,181.72
2016,4,13,14,0,14.0,269.0,2.8,24.0,282.0,256.22,193.8
2016,4,13,14,15,16.0,278.5,2.75,24.0,292.5,264.26,199.99
2016,4,13,14,30,18.0,288.0,2.7,24.0,303.0,271.76,205.81
2016,4,13,14,45,51.5,324.0,2.65,24.0,364.0,310.19,235.02
2016,4,13,15,0,85.0,360.0,2.6,24.0,425.0,347.85,262.93
2016,4,13,15,15,462.0,236.0,2.5,23.5,559.0,373.42,279.09
2016,4,13,15,30,839.0,112.0,2.4,23.0,693.0,378.23,273.56
2016,4,13,15,45,825.0,107.5,2.35,23.0,645.5,322.09,225.12
2016,4,13,16,0,811.0,103.0,2.3,23.0,598.0,266.86,177.41
2016,4,13,16,15,788.0,99.0,2.2,22.5,545.0,211.58,131.37
2016,4,13,16,30,765.0,95.0,2.1,22.0,492.0,158.68,90.61
2016,4,13,16,45,734.5,90.0,2.05,22.0,436.0,107.12,58.48
2016,4,13,17,0,704.0,85.0,2.0,22.0,380.0,53.7,40.83
2016,4,13,17,15,659.0,78.5,1.8,21.5,323.0,51.64,39.31
2016,4,13,17,30,614.0,72.0,1.6,21.0,266.0,49.39,37.54
2016,4,13,17,45,546.5,64.0,1.4,20.5,210.0,45.7,34.38
2016,4,13,18,0,479.0,56.0,1.2,20.0,154.0,41.82,30.85
2016,4,13,18,15,371.0,43.5,1.15,19.0,105.0,33.55,23.31
2016,4,13,18,30,263.0,31.0,1.1,18.0,56.0,24.76,14.61
2016,4,13,18,45,131.5,15.5,1.1,17.5,28.0,12.4,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,113.0,13.0,2.3,12.5,21.0,62.2,0.0
2016,4,14,6,30,226.0,26.0,2.5,13.0,42.0,169.88,116.25
2016,4,14,6,45,349.0,38.0,2.75,13.5,90.0,262.75,212.43
2016,4,14,7,0,472.0,50.0,3.0,14.0,138.0,365.34,302.32
2016,4,14,7,15,236.0,59.5,3.0,14.5,103.5,241.93,201.96
2016,4,14,7,30,0.0,69.0,3.0,15.0,69.0,65.21,49.87
2016,4,14,7,45,0.0,80.5,3.0,16.0,80.5,76.16,58.96
2016,4,14,8,0,0.0,92.0,3.0,17.0,92.0,87.15,67.7
2016,4,14,8,15,0.0,112.0,3.0,17.5,112.0,106.95,83.69
2016,4,14,8,30,0.0,132.0,3.0,18.0,132.0,126.68,99.32
2016,4,14,8,45,0.0,137.0,3.05,19.0,137.0,130.86,101.93
2016,4,14,9,0,0.0,142.0,3.1,20.0,142.0,135.22,104.67
2016,4,14,9,15,1.0,155.0,3.05,20.5,156.0,148.6,114.84
2016,4,14,9,30,2.0,168.0,3.0,21.0,170.0,162.0,124.9
2016,4,14,9,45,5.5,194.0,2.95,21.5,198.5,190.7,146.97
2016,4,14,10,0,9.0,220.0,2.9,22.0,227.0,219.39,168.67
2016,4,14,10,15,23.5,282.0,2.85,22.0,301.0,294.71,226.46
2016,4,14,10,30,38.0,344.0,2.8,22.0,375.0,383.31,292.64
2016,4,14,10,45,125.0,390.5,2.8,22.5,498.0,524.73,397.57
2016,4,14,11,0,212.0,437.0,2.8,23.0,621.0,651.81,487.89
2016,4,14,11,15,318.0,413.0,2.8,23.0,697.0,731.37,544.97
2016,4,14,11,30,424.0,389.0,2.8,23.0,773.0,804.95,597.04
2016,4,14,11,45,674.0,258.5,2.8,23.5,879.0,898.11,665.18
2016,4,14,12,0,924.0,128.0,2.8,24.0,985.0,971.15,711.69
2016,4,14,12,15,924.5,128.5,2.75,24.0,990.0,949.96,696.48
2016,4,14,12,30,925.0,129.0,2.7,24.0,995.0,925.64,680.16
2016,4,14,12,45,924.5,128.5,2.7,24.5,991.0,896.57,659.84
2016,4,14,13,0,924.0,128.0,2.7,25.0,987.0,864.69,637.73
2016,4,14,13,15,921.0,127.5,2.65,25.0,974.5,828.21,613.41
2016,4,14,13,30,918.0,127.0,2.6,25.0,962.0,789.37,587.42
2016,4,14,13,45,913.5,125.5,2.6,25.0,941.0,746.41,558.07
2016,4,14,14,0,909.0,124.0,2.6,25.0,920.0,701.55,525.68
2016,4,14,14,15,901.5,122.5,2.55,25.0,890.5,653.14,489.77
2016,4,14,14,30,894.0,121.0,2.5,25.0,861.0,603.47,452.08
2016,4,14,14,45,885.0,118.5,2.5,25.0,824.5,551.17,411.64
2016,4,14,15,0,876.0,116.0,2.5,25.0,788.0,498.18,369.5
2016,4,14,15,15,863.0,113.5,2.5,24.5,745.0,443.13,325.26
2016,4,14,15,30,850.0,111.0,2.5,24.0,702.0,382.62,275.61
2016,4,14,15,45,834.0,107.5,2.5,24.0,653.5,326.13,227.39
2016,4,14,16,0,818.0,104.0,2.5,24.0,605.0,270.76,179.75
2016,4,14,16,15,795.0,100.0,2.45,23.5,551.5,215.09,133.48
2016,4,14,16,30,772.0,96.0,2.4,23.0,498.0,161.8,92.39
2016,4,14,16,45,741.0,91.0,2.4,23.0,441.5,109.8,59.74
2016,4,14,17,0,710.0,86.0,2.4,23.0,385.0,55.52,42.21
2016,4,14,17,15,665.0,80.0,2.2,22.0,327.5,52.68,40.13
2016,4,14,17,30,620.0,74.0,2.0,21.0,270.0,50.9,38.84
2016,4,14,17,45,553.0,65.5,1.8,20.5,214.0,46.86,35.39
2016,4,14,18,0,486.0,57.0,1.6,20.0,158.0,42.6,31.53
2016,4,14,18,15,378.0,44.5,1.6,19.0,108.5,34.36,24.03
2016,4,14,18,30,270.0,32.0,1.6,18.0,59.0,25.61,15.41
2016,4,14,18,45,135.0,16.0,1.6,17.5,29.5,12.79,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,82.5,14.5,1.25,12.5,21.0,50.42,0.0
2016,4,15,6,30,165.0,29.0,1.5,13.0,42.0,144.73,101.77
2016,4,15,6,45,268.0,46.0,1.75,14.0,88.0,227.84,183.49
2016,4,15,7,0,371.0,63.0,2.0,15.0,134.0,320.26,263.32
2016,4,15,7,15,185.5,71.0,2.05,15.5,106.5,212.77,176.03
2016,4,15,7,30,0.0,79.0,2.1,16.0,79.0,76.03,58.75
2016,4,15,7,45,5.5,110.5,2.2,17.0,113.0,112.83,89.44
2016,4,15,8,0,11.0,142.0,2.3,18.0,147.0,149.82,119.33
2016,4,15,8,15,18.5,166.0,2.25,18.5,175.0,179.98,143.28
2016,4,15,8,30,26.0,190.0,2.2,19.0,203.0,210.41,166.98
2016,4,15,8,45,38.0,220.0,2.2,19.5,241.5,264.43,208.91
2016,4,15,9,0,50.0,250.0,2.2,20.0,280.0,306.97,240.94
2016,4,15,9,15,111.5,286.5,2.2,20.5,360.5,415.57,323.95
2016,4,15,9,30,173.0,323.0,2.2,21.0,441.0,512.01,394.82
2016,4,15,9,45,507.5,225.5,2.25,21.5,602.5,744.09,568.51
2016,4,15,10,0,842.0,128.0,2.3,22.0,764.0,958.89,712.84
2016,4,15,10,15,852.5,130.0,2.35,22.5,801.5,975.54,719.31
2016,4,15,10,30,863.0,132.0,2.4,23.0,839.0,980.7,720.39
2016,4,15,10,45,874.0,131.5,2.45,23.5,870.0,988.87,723.69
2016,4,15,11,0,885.0,131.0,2.5,24.0,901.0,993.71,724.92
2016,4,15,11,15,890.5,132.0,2.55,24.5,923.0,991.37,721.68
2016,4,15,11,30,896.0,133.0,2.6,25.0,945.0,985.59,716.4
2016,4,15,11,45,894.5,136.5,2.7,25.5,957.5,972.27,706.86
2016,4,15,12,0,893.0,140.0,2.8,26.0,970.0,955.69,695.32
2016,4,15,12,15,893.5,140.5,2.85,26.0,975.0,934.94,682.09
2016,4,15,12,30,894.0,141.0,2.9,26.0,980.0,911.18,666.92
2016,4,15,12,45,893.5,140.5,3.0,26.5,976.0,882.8,647.74
2016,4,15,13,0,893.0,140.0,3.1,27.0,972.0,851.73,626.74
2016,4,15,13,15,890.0,139.5,3.2,27.0,959.5,816.17,603.82
2016,4,15,13,30,887.0,139.0,3.3,27.0,947.0,778.35,579.16
2016,4,15,13,45,881.5,138.0,3.4,27.0,926.0,736.25,550.2
2016,4,15,14,0,876.0,137.0,3.5,27.0,905.0,692.42,518.68
2016,4,15,14,15,868.5,135.0,3.55,27.0,876.0,644.97,483.65
2016,4,15,14,30,861.0,133.0,3.6,27.0,847.0,596.35,446.85
2016,4,15,14,45,852.5,129.5,3.7,27.0,811.0,541.4,404.63
2016,4,15,15,0,844.0,126.0,3.8,27.0,775.0,488.74,362.75
2016,4,15,15,15,830.5,123.5,3.8,27.0,732.0,434.55,318.4
2016,4,15,15,30,817.0,121.0,3.8,27.0,689.0,380.77,273.28
2016,4,15,15,45,796.0,118.5,3.85,27.0,640.5,325.43,226.42
2016,4,15,16,0,775.0,116.0,3.9,27.0,592.0,271.83,180.77
2016,4,15,16,15,751.0,111.5,3.9,26.5,539.0,212.47,132.14
2016,4,15,16,30,727.0,107.0,3.9,26.0,486.0,160.76,92.45
2016,4,15,16,45,691.5,102.0,3.9,25.5,430.0,110.63,61.04
2016,4,15,17,0,656.0,97.0,3.9,25.0,374.0,64.73,49.67
2016,4,15,17,15,610.5,89.5,3.65,24.0,318.0,59.72,45.8
2016,4,15,17,30,565.0,82.0,3.4,23.0,262.0,57.14,43.87
2016,4,15,17,45,495.5,72.0,3.15,22.5,207.0,52.15,39.64
2016,4,15,18,0,426.0,62.0,2.9,22.0,152.0,46.86,34.92
2016,4,15,18,15,325.0,48.0,2.85,21.5,104.0,36.54,25.62
2016,4,15,18,30,224.0,34.0,2.8,21.0,56.0,26.45,15.95
2016,4,15,18,45,112.0,17.0,2.8,20.5,28.0,13.41,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,33.0,15.0,3.55,16.0,18.0,29.03,0.0
2016,4,16,6,30,66.0,30.0,3.7,16.0,36.0,86.26,59.59
2016,4,16,6,45,147.5,54.0,3.85,16.5,79.5,163.75,130.39
2016,4,16,7,0,229.0,78.0,4.0,17.0,123.0,246.81,202.32
2016,4,16,7,15,295.0,96.5,4.2,17.5,173.5,318.49,263.51
2016,4,16,7,30,361.0,115.0,4.4,18.0,224.0,407.36,336.48
2016,4,16,7,45,180.5,85.0,4.6,18.5,139.5,236.71,195.74
2016,4,16,8,0,0.0,55.0,4.8,19.0,55.0,51.13,37.15
2016,4,16,8,15,0.0,73.5,5.05,19.5,73.5,68.41,51.32
2016,4,16,8,30,0.0,92.0,5.3,20.0,92.0,86.0,65.45
2016,4,16,8,45,0.0,98.0,5.55,21.0,98.0,91.7,69.58
2016,4,16,9,0,0.0,104.0,5.8,22.0,104.0,97.42,73.67
2016,4,16,9,15,3.0,149.5,5.85,22.5,152.0,144.84,111.35
2016,4,16,9,30,6.0,195.0,5.9,23.0,200.0,192.8,148.76
2016,4,16,9,45,8.0,207.5,6.0,23.5,214.0,206.55,158.89
2016,4,16,10,0,10.0,220.0,6.1,24.0,228.0,220.29,168.98
2016,4,16,10,15,5.0,174.0,6.1,24.0,178.0,169.64,129.03
2016,4,16,10,30,0.0,128.0,6.1,24.0,128.0,120.27,89.93
2016,4,16,10,45,5.5,180.0,6.15,24.5,185.0,175.46,132.98
2016,4,16,11,0,11.0,232.0,6.2,25.0,242.0,230.72,175.31
2016,4,16,11,15,10.0,215.5,6.2,25.5,225.0,213.31,161.33
2016,4,16,11,30,9.0,199.0,6.2,26.0,208.0,196.1,147.68
2016,4,16,11,45,8.5,192.0,6.25,26.5,200.5,188.56,141.5
2016,4,16,12,0,8.0,185.0,6.3,27.0,193.0,181.05,135.4
2016,4,16,12,15,6.0,169.0,6.25,27.0,175.0,163.78,122.03
2016,4,16,12,30,4.0,153.0,6.2,27.0,157.0,146.68,108.8
2016,4,16,12,45,2.0,118.0,6.2,27.0,120.0,112.03,82.0
2016,4,16,13,0,0.0,83.0,6.2,27.0,83.0,77.62,55.23
2016,4,16,13,15,3.5,130.0,6.2,26.5,133.0,124.02,91.61
2016,4,16,13,30,7.0,177.0,6.2,26.0,183.0,169.74,127.28
2016,4,16,13,45,21.0,272.0,6.25,26.0,290.5,263.34,199.24
2016,4,16,14,0,35.0,367.0,6.3,26.0,398.0,352.46,266.59
2016,4,16,14,15,26.0,326.5,6.3,25.5,349.5,307.83,233.43
2016,4,16,14,30,17.0,286.0,6.3,25.0,301.0,269.61,205.02
2016,4,16,14,45,12.0,240.0,6.3,25.0,250.5,224.88,170.99
2016,4,16,15,0,7.0,194.0,6.3,25.0,200.0,180.81,137.16
2016,4,16,15,15,16.5,231.0,6.2,25.0,243.5,215.55,164.35
2016,4,16,15,30,26.0,268.0,6.1,25.0,287.0,247.4,189.03
2016,4,16,15,45,14.5,220.5,6.1,25.0,231.0,201.49,153.92
2016,4,16,16,0,3.0,173.0,6.1,25.0,175.0,156.94,119.73
2016,4,16,16,15,157.5,193.5,5.9,24.5,276.0,186.41,137.37
2016,4,16,16,30,312.0,214.0,5.7,24.0,377.0,198.92,141.21
2016,4,16,16,45,214.5,196.5,5.55,23.5,303.0,165.61,121.48
2016,4,16,17,0,117.0,179.0,5.4,23.0,229.0,135.43,110.19
2016,4,16,17,15,103.0,155.0,5.2,22.5,194.0,118.36,96.27
2016,4,16,17,30,89.0,131.0,5.0,22.0,159.0,106.6,86.6
2016,4,16,17,45,69.0,106.0,4.85,22.0,125.0,87.65,70.32
2016,4,16,18,0,49.0,81.0,4.7,22.0,91.0,68.26,53.32
2016,4,16,18,15,25.5,57.0,4.65,21.5,62.0,49.1,36.33
2016,4,16,18,30,2.0,33.0,4.6,21.0,33.0,29.91,18.86
2016,4,16,18,45,1.0,16.5,4.6,21.0,16.5,15.24,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,10.0,3.05,19.0,10.0,9.53,0.0
2016,4,17,6,30,0.0,20.0,3.2,19.0,20.0,18.56,8.46
2016,4,17,6,45,8.5,46.5,3.35,19.5,48.0,52.26,37.31
2016,4,17,7,0,17.0,73.0,3.5,20.0,76.0,86.73,66.65
2016,4,17,7,15,49.5,96.5,3.65,20.0,110.5,140.43,112.23
2016,4,17,7,30,82.0,120.0,3.8,20.0,145.0,189.47,153.44
2016,4,17,7,45,81.5,152.5,4.0,20.5,182.0,228.59,184.54
2016,4,17,8,0,81.0,185.0,4.2,21.0,219.0,266.6,213.97
2016,4,17,8,15,40.5,168.0,4.35,21.5,185.0,210.13,166.78
2016,4,17,8,30,0.0,151.0,4.5,22.0,151.0,146.35,113.52
2016,4,17,8,45,2.0,167.0,4.7,22.5,168.0,163.43,126.68
2016,4,17,9,0,4.0,183.0,4.9,23.0,185.0,180.58,139.66
2016,4,17,9,15,119.0,252.0,4.95,23.0,333.5,382.77,300.48
2016,4,17,9,30,234.0,321.0,5.0,23.0,482.0,566.61,440.26
2016,4,17,9,45,283.0,332.5,5.05,23.5,540.0,638.83,491.78
2016,4,17,10,0,332.0,344.0,5.1,24.0,598.0,697.19,532.94
2016,4,17,10,15,331.5,363.5,5.05,24.0,627.0,716.03,544.6
2016,4,17,10,30,331.0,383.0,5.0,24.0,656.0,733.05,555.15
2016,4,17,10,45,339.0,394.5,5.0,24.0,683.0,748.0,564.86
2016,4,17,11,0,347.0,406.0,5.0,24.0,710.0,761.25,573.4
2016,4,17,11,15,178.0,299.5,4.95,24.0,455.5,482.13,368.81
2016,4,17,11,30,9.0,193.0,4.9,24.0,201.0,190.39,143.8
2016,4,17,11,45,9.0,195.5,4.85,24.0,204.0,192.36,145.59
2016,4,17,12,0,9.0,198.0,4.8,24.0,207.0,194.27,146.95
2016,4,17,12,15,11.5,230.5,4.7,24.0,241.5,226.59,171.72
2016,4,17,12,30,14.0,263.0,4.6,24.0,276.0,258.45,195.89
2016,4,17,12,45,24.0,327.5,4.55,24.0,350.0,327.78,248.27
2016,4,17,13,0,34.0,392.0,4.5,24.0,424.0,392.02,295.98
2016,4,17,13,15,22.0,302.5,4.5,24.0,323.0,297.11,224.94
2016,4,17,13,30,10.0,213.0,4.5,24.0,222.0,205.05,155.03
2016,4,17,13,45,5.0,123.5,4.5,24.0,128.0,118.56,88.2
2016,4,17,14,0,0.0,34.0,4.5,24.0,34.0,31.74,19.7
2016,4,17,14,15,0.0,55.0,4.5,23.5,55.0,51.36,35.45
2016,4,17,14,30,0.0,76.0,4.5,23.0,76.0,70.98,51.22
2016,4,17,14,45,0.0,104.5,4.55,23.0,104.5,97.36,72.27
2016,4,17,15,0,0.0,133.0,4.6,23.0,133.0,123.2,92.85
2016,4,17,15,15,9.5,193.0,4.7,23.0,200.0,179.94,137.62
2016,4,17,15,30,19.0,253.0,4.8,23.0,267.0,232.65,178.78
2016,4,17,15,45,9.5,152.0,4.95,23.0,159.0,141.92,108.1
2016,4,17,16,0,0.0,51.0,5.1,23.0,51.0,47.47,32.96
2016,4,17,16,15,0.0,30.5,5.05,22.5,30.5,28.35,17.59
2016,4,17,16,30,0.0,10.0,5.0,22.0,10.0,9.28,2.0
2016,4,17,16,45,0.0,10.0,5.0,22.0,10.0,9.28,2.03
2016,4,17,17,0,0.0,10.0,5.0,22.0,10.0,9.27,2.4
2016,4,17,17,15,0.0,8.5,4.85,21.5,8.5,7.88,1.22
2016,4,17,17,30,0.0,7.0,4.7,21.0,7.0,6.48,0.03
2016,4,17,17,45,0.0,5.5,4.55,21.0,5.5,5.09,0.0
2016,4,17,18,0,0.0,4.0,4.4,21.0,4.0,3.7,0.0
2016,4,17,18,15,0.0,2.5,4.25,20.5,2.5,2.31,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.92,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.46,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,2.0,2.8,16.0,2.0,1.91,0.0
2016,4,18,6,30,0.0,4.0,2.9,16.0,4.0,3.7,0.0
2016,4,18,6,45,0.0,8.5,3.05,16.0,8.5,7.87,0.91
2016,4,18,7,0,0.0,13.0,3.2,16.0,13.0,12.04,4.56
2016,4,18,7,15,0.0,18.0,3.3,16.5,18.0,16.68,8.56
2016,4,18,7,30,0.0,23.0,3.4,17.0,23.0,21.33,12.51
2016,4,18,7,45,0.0,20.5,3.5,17.5,20.5,19.01,10.48
2016,4,18,8,0,0.0,18.0,3.6,18.0,18.0,16.7,8.45
2016,4,18,8,15,0.0,38.0,3.6,18.5,38.0,35.3,23.95
2016,4,18,8,30,0.0,58.0,3.6,19.0,58.0,53.96,39.26
2016,4,18,8,45,0.0,55.5,3.6,19.5,55.5,51.64,37.1
2016,4,18,9,0,0.0,53.0,3.6,20.0,53.0,49.33,34.99
2016,4,18,9,15,0.0,72.5,3.7,20.0,72.5,67.56,49.73
2016,4,18,9,30,0.0,92.0,3.8,20.0,92.0,85.82,64.36
2016,4,18,9,45,65.5,231.5,3.9,20.5,282.0,295.56,232.26
2016,4,18,10,0,131.0,371.0,4.0,21.0,472.0,521.55,402.49
2016,4,18,10,15,104.0,381.0,3.75,21.5,463.5,489.85,375.3
2016,4,18,10,30,77.0,391.0,3.5,22.0,455.0,470.96,358.7
2016,4,18,10,45,208.5,401.5,3.3,22.5,582.5,617.66,467.5
2016,4,18,11,0,340.0,412.0,3.1,23.0,710.0,761.15,568.11
2016,4,18,11,15,189.0,402.5,3.05,23.0,569.0,588.91,442.12
2016,4,18,11,30,38.0,393.0,3.0,23.0,428.0,420.75,316.26
2016,4,18,11,45,29.5,364.5,2.95,23.0,392.0,380.94,287.27
2016,4,18,12,0,21.0,336.0,2.9,23.0,356.0,336.34,254.0
2016,4,18,12,15,16.0,282.5,2.9,23.0,298.0,279.69,211.66
2016,4,18,12,30,11.0,229.0,2.9,23.0,240.0,223.99,169.53
2016,4,18,12,45,31.0,329.0,2.95,23.0,359.0,335.08,253.86
2016,4,18,13,0,51.0,429.0,3.0,23.0,478.0,439.7,330.75
2016,4,18,13,15,32.5,347.5,2.95,23.0,378.5,346.17,261.37
2016,4,18,13,30,14.0,266.0,2.9,23.0,279.0,256.49,194.2
2016,4,18,13,45,16.5,287.0,2.85,23.0,302.0,275.84,209.18
2016,4,18,14,0,19.0,308.0,2.8,23.0,325.0,294.49,223.3
2016,4,18,14,15,13.5,252.5,2.65,23.0,264.0,239.83,181.98
2016,4,18,14,30,8.0,197.0,2.5,23.0,203.0,185.85,140.86
2016,4,18,14,45,4.0,148.0,2.35,23.0,151.0,138.99,104.73
2016,4,18,15,0,0.0,99.0,2.2,23.0,99.0,92.3,68.23
2016,4,18,15,15,0.0,82.5,2.05,22.5,82.5,76.97,56.37
2016,4,18,15,30,0.0,66.0,1.9,22.0,66.0,61.52,44.24
2016,4,18,15,45,20.0,159.0,1.8,22.0,171.5,146.96,112.06
2016,4,18,16,0,40.0,252.0,1.7,22.0,277.0,221.27,169.43
2016,4,18,16,15,39.5,231.0,1.6,22.0,253.5,199.63,152.6
2016,4,18,16,30,39.0,210.0,1.5,22.0,230.0,178.2,136.29
2016,4,18,16,45,19.5,165.5,1.45,22.0,175.5,146.32,112.57
2016,4,18,17,0,0.0,121.0,1.4,22.0,121.0,108.18,83.09
2016,4,18,17,15,0.0,103.0,1.25,21.5,103.0,92.67,74.45
2016,4,18,17,30,0.0,85.0,1.1,21.0,85.0,77.1,61.43
2016,4,18,17,45,0.0,67.5,1.0,21.0,67.5,61.78,48.23
2016,4,18,18,0,0.0,50.0,0.9,21.0,50.0,46.3,34.64
2016,4,18,18,15,0.0,34.5,0.85,20.5,34.5,32.04,21.99
2016,4,18,18,30,0.0,19.0,0.8,20.0,19.0,17.62,9.01
2016,4,18,18,45,0.0,9.5,0.75,20.0,9.5,8.8,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,57.0,18.0,1.4,17.0,23.0,55.9,0.0
2016,4,19,6,30,114.0,36.0,1.6,17.0,46.0,119.45,88.25
2016,4,19,6,45,204.5,56.0,1.85,17.5,91.5,197.61,158.15
2016,4,19,7,0,295.0,76.0,2.1,18.0,137.0,294.82,240.42
2016,4,19,7,15,147.5,75.5,2.05,18.0,106.0,195.12,159.62
2016,4,19,7,30,0.0,75.0,2.0,18.0,75.0,71.18,54.24
2016,4,19,7,45,29.0,121.5,2.0,18.5,134.0,150.07,120.22
2016,4,19,8,0,58.0,168.0,2.0,19.0,193.0,226.58,182.05
2016,4,19,8,15,29.0,125.0,1.95,19.5,137.5,150.78,119.31
2016,4,19,8,30,0.0,82.0,1.9,20.0,82.0,76.37,57.36
2016,4,19,8,45,24.5,168.5,1.85,20.5,183.5,193.49,152.09
2016,4,19,9,0,49.0,255.0,1.8,21.0,285.0,311.35,242.94
2016,4,19,9,15,41.0,266.0,1.75,21.5,292.5,313.93,242.77
2016,4,19,9,30,33.0,277.0,1.7,22.0,300.0,316.25,242.94
2016,4,19,9,45,116.0,325.0,1.7,22.5,413.0,459.08,350.17
2016,4,19,10,0,199.0,373.0,1.7,23.0,526.0,589.02,442.62
2016,4,19,10,15,110.0,337.5,1.7,23.0,422.5,461.56,347.89
2016,4,19,10,30,21.0,302.0,1.7,23.0,319.0,311.11,234.96
2016,4,19,10,45,16.5,271.5,1.7,23.5,285.5,275.38,208.09
2016,4,19,11,0,12.0,241.0,1.7,24.0,252.0,240.44,181.25
2016,4,19,11,15,11.5,237.5,1.7,24.0,248.5,235.96,177.79
2016,4,19,11,30,11.0,234.0,1.7,24.0,245.0,231.51,174.27
2016,4,19,11,45,31.5,332.5,1.75,24.5,362.5,351.31,263.19
2016,4,19,12,0,52.0,431.0,1.8,25.0,480.0,463.07,342.56
2016,4,19,12,15,31.5,325.0,1.8,25.0,355.0,338.14,251.85
2016,4,19,12,30,11.0,219.0,1.8,25.0,230.0,214.64,160.38
2016,4,19,12,45,10.5,212.0,1.8,25.0,222.5,206.93,154.92
2016,4,19,13,0,10.0,205.0,1.8,25.0,215.0,199.27,149.17
2016,4,19,13,15,11.5,232.0,1.8,25.0,243.5,224.59,168.33
2016,4,19,13,30,13.0,259.0,1.8,25.0,272.0,249.39,186.92
2016,4,19,13,45,37.0,335.0,1.8,25.0,369.0,330.47,247.42
2016,4,19,14,0,61.0,411.0,1.8,25.0,466.0,407.37,303.25
2016,4,19,14,15,125.0,414.5,1.85,24.5,521.0,437.92,326.66
2016,4,19,14,30,189.0,418.0,1.9,24.0,576.0,465.56,347.62
2016,4,19,14,45,97.5,305.5,1.95,24.0,387.0,314.27,236.81
2016,4,19,15,0,6.0,193.0,2.0,24.0,198.0,179.54,135.47
2016,4,19,15,15,9.0,211.5,2.05,24.0,218.5,195.87,148.63
2016,4,19,15,30,12.0,230.0,2.1,24.0,239.0,211.09,160.55
2016,4,19,15,45,9.0,208.5,2.15,24.0,215.0,190.07,144.73
2016,4,19,16,0,6.0,187.0,2.2,24.0,191.0,169.51,129.27
2016,4,19,16,15,3.0,167.0,2.2,23.5,169.0,150.67,115.27
2016,4,19,16,30,0.0,147.0,2.2,23.0,147.0,132.29,101.47
2016,4,19,16,45,1.0,143.5,2.2,23.0,144.0,127.96,98.39
2016,4,19,17,0,2.0,140.0,2.2,23.0,141.0,122.97,94.77
2016,4,19,17,15,1.0,119.5,1.95,22.5,120.0,105.58,85.15
2016,4,19,17,30,0.0,99.0,1.7,22.0,99.0,88.23,70.72
2016,4,19,17,45,160.0,88.5,1.5,21.5,123.5,68.23,53.69
2016,4,19,18,0,320.0,78.0,1.3,21.0,148.0,58.08,44.81
2016,4,19,18,15,235.0,59.5,1.25,20.5,102.5,45.3,33.35
2016,4,19,18,30,150.0,41.0,1.2,20.0,57.0,33.29,22.07
2016,4,19,18,45,75.0,20.5,1.15,20.0,28.5,17.1,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,2.0,0.55,18.0,2.0,1.85,0.0
2016,4,20,6,30,0.0,4.0,0.6,18.0,4.0,3.7,0.0
2016,4,20,6,45,0.0,8.0,0.7,18.5,8.0,7.4,0.51
2016,4,20,7,0,0.0,12.0,0.8,19.0,12.0,11.11,3.71
2016,4,20,7,15,0.0,17.0,0.75,19.0,17.0,15.75,7.7
2016,4,20,7,30,0.0,22.0,0.7,19.0,22.0,20.4,11.64
2016,4,20,7,45,68.5,99.5,0.65,19.5,128.0,162.64,131.04
2016,4,20,8,0,137.0,177.0,0.6,20.0,234.0,310.87,247.65
2016,4,20,8,15,335.5,174.0,0.6,20.0,341.5,480.53,378.05
2016,4,20,8,30,534.0,171.0,0.6,20.0,449.0,665.83,510.97
2016,4,20,8,45,575.0,174.5,0.65,20.5,502.0,718.52,543.74
2016,4,20,9,0,616.0,178.0,0.7,21.0,555.0,777.22,581.23
2016,4,20,9,15,571.0,207.0,0.75,21.0,579.0,774.52,576.64
2016,4,20,9,30,526.0,236.0,0.8,21.0,603.0,772.78,573.36
2016,4,20,9,45,416.0,295.5,0.9,21.5,597.0,737.77,545.45
2016,4,20,10,0,306.0,355.0,1.0,22.0,591.0,685.63,506.29
2016,4,20,10,15,525.0,274.5,1.05,22.5,702.0,821.63,602.48
2016,4,20,10,30,744.0,194.0,1.1,23.0,813.0,951.98,686.43
2016,4,20,10,45,529.0,308.0,1.15,23.5,756.5,854.66,617.14
2016,4,20,11,0,314.0,422.0,1.2,24.0,700.0,747.12,540.03
2016,4,20,11,15,367.5,409.5,1.2,24.0,741.5,777.81,562.31
2016,4,20,11,30,421.0,397.0,1.2,24.0,783.0,813.32,585.88
2016,4,20,11,45,640.0,274.0,1.2,24.0,871.0,886.77,639.15
2016,4,20,12,0,859.0,151.0,1.2,24.0,959.0,940.73,673.61
2016,4,20,12,15,860.5,151.0,1.2,24.0,964.0,920.86,660.17
2016,4,20,12,30,862.0,151.0,1.2,24.0,969.0,898.1,645.89
2016,4,20,12,45,860.5,151.0,1.2,24.0,965.0,870.05,628.24
2016,4,20,13,0,859.0,151.0,1.2,24.0,961.0,839.51,608.99
2016,4,20,13,15,856.0,150.5,1.15,24.0,948.5,805.02,586.46
2016,4,20,13,30,853.0,150.0,1.1,24.0,936.0,768.4,562.48
2016,4,20,13,45,849.5,147.5,1.1,24.0,915.5,727.76,535.15
2016,4,20,14,0,846.0,145.0,1.1,24.0,895.0,685.35,505.62
2016,4,20,14,15,838.0,143.0,1.1,24.0,866.0,637.27,471.46
2016,4,20,14,30,830.0,141.0,1.1,24.0,837.0,589.03,436.27
2016,4,20,14,45,832.5,131.5,1.1,24.0,804.0,539.09,398.91
2016,4,20,15,0,835.0,122.0,1.1,24.0,771.0,487.65,359.16
2016,4,20,15,15,821.5,119.5,1.15,23.5,729.0,434.08,317.39
2016,4,20,15,30,808.0,117.0,1.2,23.0,687.0,380.94,274.42
2016,4,20,15,45,789.0,114.0,1.3,23.0,638.5,326.39,228.92
2016,4,20,16,0,770.0,111.0,1.4,23.0,590.0,273.34,183.99
2016,4,20,16,15,746.5,107.0,1.45,23.0,538.5,220.37,139.82
2016,4,20,16,30,723.0,103.0,1.5,23.0,487.0,164.29,95.76
2016,4,20,16,45,689.5,98.0,1.55,23.0,432.0,114.51,62.8
2016,4,20,17,0,656.0,93.0,1.6,23.0,377.0,68.68,43.82
2016,4,20,17,15,612.0,86.5,1.45,22.5,321.5,56.77,43.52
2016,4,20,17,30,568.0,80.0,1.3,22.0,266.0,54.86,42.08
2016,4,20,17,45,501.5,71.5,1.2,21.5,212.5,51.07,38.9
2016,4,20,18,0,435.0,63.0,1.1,21.0,159.0,47.08,35.35
2016,4,20,18,15,339.5,50.0,1.1,20.5,111.5,37.88,27.03
2016,4,20,18,30,244.0,37.0,1.1,20.0,64.0,28.67,18.32
2016,4,20,18,45,122.0,18.5,1.1,20.0,32.0,14.5,0.01
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,18.0,0.5,0.46,0.0
2016,4,21,6,30,0.0,1.0,0.4,18.0,1.0,0.92,0.0
2016,4,21,6,45,0.0,1.5,0.55,18.5,1.5,1.39,0.0
2016,4,21,7,0,0.0,2.0,0.7,19.0,2.0,1.85,0.0
2016,4,21,7,15,0.0,3.5,0.7,19.5,3.5,3.24,0.0
2016,4,21,7,30,0.0,5.0,0.7,20.0,5.0,4.63,0.0
2016,4,21,7,45,0.0,13.5,0.75,20.5,13.5,12.52,4.88
2016,4,21,8,0,0.0,22.0,0.8,21.0,22.0,20.42,11.43
2016,4,21,8,15,0.0,27.0,0.8,21.0,27.0,25.07,15.23
2016,4,21,8,30,0.0,32.0,0.8,21.0,32.0,29.74,19.01
2016,4,21,8,45,0.0,50.5,0.85,21.5,50.5,46.98,33.0
2016,4,21,9,0,0.0,69.0,0.9,22.0,69.0,64.27,46.78
2016,4,21,9,15,0.0,97.5,0.9,22.0,97.5,91.04,68.06
2016,4,21,9,30,0.0,126.0,0.9,22.0,126.0,118.59,89.64
2016,4,21,9,45,82.5,252.0,0.95,22.5,316.0,346.57,266.17
2016,4,21,10,0,165.0,378.0,1.0,23.0,506.0,562.14,419.48
2016,4,21,10,15,317.0,354.0,1.0,23.0,614.0,693.35,510.87
2016,4,21,10,30,469.0,330.0,1.0,23.0,722.0,824.12,598.68
2016,4,21,10,45,648.5,244.0,1.05,23.5,806.0,908.71,655.46
2016,4,21,11,0,828.0,158.0,1.1,24.0,890.0,982.31,699.68
2016,4,21,11,15,833.5,159.5,1.15,24.0,911.5,979.93,697.36
2016,4,21,11,30,839.0,161.0,1.2,24.0,933.0,974.21,694.11
2016,4,21,11,45,856.5,152.0,1.3,24.5,949.5,958.67,684.28
2016,4,21,12,0,874.0,143.0,1.4,25.0,966.0,948.06,677.65
2016,4,21,12,15,875.0,143.5,1.5,25.0,971.0,927.99,666.26
2016,4,21,12,30,876.0,144.0,1.6,25.0,976.0,905.0,652.99
2016,4,21,12,45,580.5,307.0,1.7,25.0,858.0,784.46,571.63
2016,4,21,13,0,285.0,470.0,1.8,25.0,740.0,668.2,486.91
2016,4,21,13,15,325.0,448.0,1.85,25.0,751.5,663.0,485.55
2016,4,21,13,30,365.0,426.0,1.9,25.0,763.0,654.78,481.0
2016,4,21,13,45,605.0,287.0,2.0,25.0,830.5,678.49,503.02
2016,4,21,14,0,845.0,148.0,2.1,25.0,898.0,687.6,513.23
2016,4,21,14,15,837.5,146.0,2.15,25.0,869.0,640.68,478.94
2016,4,21,14,30,830.0,144.0,2.2,25.0,840.0,592.75,443.41
2016,4,21,14,45,820.5,140.5,2.25,25.0,804.5,541.72,404.61
2016,4,21,15,0,811.0,137.0,2.3,25.0,769.0,490.32,364.34
2016,4,21,15,15,796.5,134.0,2.3,24.5,726.5,437.11,322.07
2016,4,21,15,30,782.0,131.0,2.3,24.0,684.0,384.51,278.97
2016,4,21,15,45,767.0,125.5,2.3,24.0,636.5,330.51,233.33
2016,4,21,16,0,752.0,120.0,2.3,24.0,589.0,277.63,188.16
2016,4,21,16,15,573.0,160.0,2.2,23.5,499.5,225.02,150.5
2016,4,21,16,30,394.0,200.0,2.1,23.0,410.0,196.33,135.07
2016,4,21,16,45,516.5,149.5,2.05,23.0,393.5,142.92,91.51
2016,4,21,17,0,639.0,99.0,2.0,23.0,377.0,74.22,47.57
2016,4,21,17,15,594.5,91.5,1.9,22.5,321.5,60.45,46.67
2016,4,21,17,30,550.0,84.0,1.8,22.0,266.0,57.94,44.73
2016,4,21,17,45,484.5,74.5,1.7,21.5,212.0,53.46,40.97
2016,4,21,18,0,419.0,65.0,1.6,21.0,158.0,48.71,36.76
2016,4,21,18,15,325.0,51.5,1.55,20.5,111.0,38.98,27.99
2016,4,21,18,30,231.0,38.0,1.5,20.0,64.0,29.42,18.99
2016,4,21,18,45,115.5,19.0,1.5,20.0,32.0,14.88,1.13
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,169.5,16.0,1.8,13.5,33.5,116.65,23.75
2016,4,22,6,30,339.0,32.0,2.1,14.0,67.0,241.51,188.95
2016,4,22,6,45,441.0,42.0,2.4,15.0,118.0,326.39,266.19
2016,4,22,7,0,543.0,52.0,2.7,16.0,169.0,420.66,346.59
2016,4,22,7,15,607.0,59.5,2.6,16.5,226.5,495.2,407.84
2016,4,22,7,30,671.0,67.0,2.5,17.0,284.0,573.93,469.18
2016,4,22,7,45,711.5,72.5,2.45,18.0,342.0,632.7,510.29
2016,4,22,8,0,752.0,78.0,2.4,19.0,400.0,696.55,553.39
2016,4,22,8,15,781.5,82.5,2.35,19.5,457.5,750.86,588.93
2016,4,22,8,30,811.0,87.0,2.3,20.0,515.0,804.62,623.05
2016,4,22,8,45,831.5,91.0,2.25,21.0,568.5,848.98,648.48
2016,4,22,9,0,852.0,95.0,2.2,22.0,622.0,891.58,672.07
2016,4,22,9,15,868.0,98.0,2.25,22.5,672.0,919.03,687.26
2016,4,22,9,30,884.0,101.0,2.3,23.0,722.0,951.68,705.99
2016,4,22,9,45,895.0,103.5,2.4,23.5,765.5,976.3,719.77
2016,4,22,10,0,906.0,106.0,2.5,24.0,809.0,997.88,731.66
2016,4,22,10,15,915.0,108.0,2.55,24.0,846.0,1013.75,740.86
2016,4,22,10,30,924.0,110.0,2.6,24.0,883.0,1026.25,748.05
2016,4,22,10,45,929.0,112.0,2.65,24.0,912.5,1031.35,750.65
2016,4,22,11,0,934.0,114.0,2.7,24.0,942.0,1032.87,751.17
2016,4,22,11,15,938.5,115.0,2.7,24.0,963.5,1029.29,748.08
2016,4,22,11,30,943.0,116.0,2.7,24.0,985.0,1022.13,742.89
2016,4,22,11,45,945.5,116.0,2.75,24.5,998.5,1008.54,732.76
2016,4,22,12,0,948.0,116.0,2.8,25.0,1012.0,991.52,720.57
2016,4,22,12,15,948.5,116.5,2.8,25.0,1016.0,969.84,706.45
2016,4,22,12,30,949.0,117.0,2.8,25.0,1020.0,945.0,690.33
2016,4,22,12,45,947.0,117.0,2.8,25.5,1015.5,914.55,669.25
2016,4,22,13,0,945.0,117.0,2.8,26.0,1011.0,881.36,646.41
2016,4,22,13,15,942.0,116.5,2.75,26.0,997.5,844.33,621.92
2016,4,22,13,30,939.0,116.0,2.7,26.0,984.0,804.92,595.73
2016,4,22,13,45,933.5,115.5,2.7,26.0,962.0,761.52,566.96
2016,4,22,14,0,928.0,115.0,2.7,26.0,940.0,716.25,534.73
2016,4,22,14,15,921.0,113.5,2.65,25.5,910.5,667.54,499.88
2016,4,22,14,30,914.0,112.0,2.6,25.0,881.0,617.52,463.06
2016,4,22,14,45,903.5,110.5,2.6,25.0,844.0,564.56,422.33
2016,4,22,15,0,893.0,109.0,2.6,25.0,807.0,511.07,379.99
2016,4,22,15,15,880.5,106.5,2.5,25.0,763.0,455.62,334.77
2016,4,22,15,30,868.0,104.0,2.4,25.0,719.0,400.32,288.51
2016,4,22,15,45,851.5,101.0,2.35,25.0,670.0,343.77,240.56
2016,4,22,16,0,835.0,98.0,2.3,25.0,621.0,281.7,188.01
2016,4,22,16,15,813.0,94.5,2.15,24.5,567.5,225.82,141.23
2016,4,22,16,30,791.0,91.0,2.0,24.0,514.0,172.16,98.79
2016,4,22,16,45,762.0,86.5,1.85,24.0,458.0,119.62,63.38
2016,4,22,17,0,733.0,82.0,1.7,24.0,402.0,70.53,42.21
2016,4,22,17,15,691.0,76.5,1.5,23.5,344.5,49.35,36.96
2016,4,22,17,30,649.0,71.0,1.3,23.0,287.0,47.77,35.8
2016,4,22,17,45,588.0,63.5,1.15,22.5,230.5,44.42,33.0
2016,4,22,18,0,527.0,56.0,1.0,22.0,174.0,40.87,29.87
2016,4,22,18,15,427.0,45.5,1.0,21.0,123.0,34.4,24.04
2016,4,22,18,30,327.0,35.0,1.0,20.0,72.0,27.56,17.52
2016,4,22,18,45,163.5,17.5,1.05,19.0,36.0,13.57,1.32
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
