Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,155.0,17.0,1.0,14.5,34.0,112.65,36.89
2016,4,23,6,30,310.0,34.0,1.1,15.0,68.0,229.58,179.14
2016,4,23,6,45,416.0,45.0,1.2,16.0,119.0,316.96,256.18
2016,4,23,7,0,522.0,56.0,1.3,17.0,170.0,414.05,336.78
2016,4,23,7,15,587.0,63.5,1.2,17.5,227.0,488.52,395.95
2016,4,23,7,30,652.0,71.0,1.1,18.0,284.0,567.22,455.04
2016,4,23,7,45,695.5,76.5,1.0,19.0,342.5,631.1,497.74
2016,4,23,8,0,739.0,82.0,0.9,20.0,401.0,692.76,536.49
2016,4,23,8,15,768.5,86.5,1.0,20.5,457.5,746.64,571.58
2016,4,23,8,30,798.0,91.0,1.1,21.0,514.0,799.97,605.55
2016,4,23,8,45,818.0,95.5,1.25,22.0,567.5,844.09,632.14
2016,4,23,9,0,838.0,100.0,1.4,23.0,621.0,886.43,657.17
2016,4,23,9,15,854.0,103.0,1.45,23.0,670.0,921.26,678.21
2016,4,23,9,30,870.0,106.0,1.5,23.0,719.0,945.62,692.48
2016,4,23,9,45,880.0,109.5,1.55,23.5,762.0,970.08,705.61
2016,4,23,10,0,890.0,113.0,1.6,24.0,805.0,991.48,716.79
2016,4,23,10,15,899.0,115.0,1.6,24.0,842.0,1007.08,725.06
2016,4,23,10,30,908.0,117.0,1.6,24.0,879.0,1019.36,731.4
2016,4,23,10,45,912.5,119.5,1.65,24.5,907.5,1024.33,732.64
2016,4,23,11,0,917.0,122.0,1.7,25.0,936.0,1025.77,731.9
2016,4,23,11,15,921.0,123.0,1.7,25.0,957.5,1021.66,728.58
2016,4,23,11,30,925.0,124.0,1.7,25.0,979.0,1014.04,723.27
2016,4,23,11,45,927.0,124.5,1.7,25.5,992.0,1000.57,713.07
2016,4,23,12,0,929.0,125.0,1.7,26.0,1005.0,983.75,700.97
2016,4,23,12,15,929.5,125.5,1.7,26.0,1009.0,962.32,687.47
2016,4,23,12,30,930.0,126.0,1.7,26.0,1013.0,937.8,672.1
2016,4,23,12,45,927.5,126.5,1.75,26.0,1008.0,907.79,653.82
2016,4,23,13,0,925.0,127.0,1.8,26.0,1003.0,875.13,633.75
2016,4,23,13,15,922.0,126.5,1.85,26.0,990.0,838.68,611.03
2016,4,23,13,30,919.0,126.0,1.9,26.0,977.0,799.93,586.55
2016,4,23,13,45,913.0,126.0,1.95,26.0,955.5,757.32,559.1
2016,4,23,14,0,907.0,126.0,2.0,26.0,934.0,712.95,528.14
2016,4,23,14,15,900.5,124.5,2.1,26.0,905.0,665.42,494.45
2016,4,23,14,30,894.0,123.0,2.2,26.0,876.0,616.58,458.75
2016,4,23,14,45,884.5,121.0,2.3,26.0,839.5,564.65,419.65
2016,4,23,15,0,875.0,119.0,2.4,26.0,803.0,512.12,378.78
2016,4,23,15,15,862.5,116.5,2.45,25.5,760.0,457.56,335.64
2016,4,23,15,30,850.0,114.0,2.5,25.0,717.0,397.57,287.08
2016,4,23,15,45,835.0,110.0,2.6,25.0,669.0,341.2,239.51
2016,4,23,16,0,820.0,106.0,2.7,25.0,621.0,285.86,192.14
2016,4,23,16,15,797.0,102.0,2.65,24.5,567.5,230.22,145.61
2016,4,23,16,30,774.0,98.0,2.6,24.0,514.0,176.96,103.41
2016,4,23,16,45,744.0,93.0,2.55,24.0,457.5,124.92,68.02
2016,4,23,17,0,714.0,88.0,2.5,24.0,401.0,70.58,41.6
2016,4,23,17,15,671.0,82.0,2.3,23.0,343.5,53.24,40.38
2016,4,23,17,30,628.0,76.0,2.1,22.0,286.0,51.5,39.18
2016,4,23,17,45,563.0,68.5,1.9,21.5,230.0,48.35,36.55
2016,4,23,18,0,498.0,61.0,1.7,21.0,174.0,45.04,33.6
2016,4,23,18,15,400.5,49.0,1.65,20.0,123.5,37.41,26.74
2016,4,23,18,30,303.0,37.0,1.6,19.0,73.0,29.32,19.12
2016,4,23,18,45,151.5,18.5,1.6,18.5,36.5,14.4,2.44
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,51.0,21.5,1.9,15.5,27.0,60.53,23.0
2016,4,24,6,30,102.0,43.0,2.1,16.0,54.0,122.85,94.43
2016,4,24,6,45,162.0,66.0,2.35,16.5,96.0,188.7,152.44
2016,4,24,7,0,222.0,89.0,2.6,17.0,138.0,259.02,212.77
2016,4,24,7,15,306.5,97.5,2.8,17.5,186.5,342.58,282.63
2016,4,24,7,30,391.0,106.0,3.0,18.0,235.0,423.05,348.08
2016,4,24,7,45,195.5,109.5,3.2,18.5,174.0,280.86,230.62
2016,4,24,8,0,0.0,113.0,3.4,19.0,113.0,108.45,84.34
2016,4,24,8,15,0.0,98.5,3.5,19.0,98.5,92.66,71.26
2016,4,24,8,30,0.0,84.0,3.6,19.0,84.0,78.24,59.17
2016,4,24,8,45,1.0,125.5,3.75,19.5,126.5,119.71,92.64
2016,4,24,9,0,2.0,167.0,3.9,20.0,169.0,161.94,126.03
2016,4,24,9,15,29.5,238.0,3.95,20.5,259.5,271.53,212.7
2016,4,24,9,30,57.0,309.0,4.0,21.0,350.0,374.07,291.04
2016,4,24,9,45,33.0,262.5,4.1,21.5,287.0,297.88,230.73
2016,4,24,10,0,9.0,216.0,4.2,22.0,224.0,215.2,165.36
2016,4,24,10,15,20.5,278.5,4.2,22.0,296.0,288.09,221.73
2016,4,24,10,30,32.0,341.0,4.2,22.0,368.0,373.83,286.35
2016,4,24,10,45,21.0,277.0,4.25,22.5,295.0,294.53,225.17
2016,4,24,11,0,10.0,213.0,4.3,23.0,222.0,211.42,160.86
2016,4,24,11,15,11.0,223.0,4.3,23.0,233.0,221.56,168.66
2016,4,24,11,30,12.0,233.0,4.3,23.0,244.0,231.57,176.19
2016,4,24,11,45,43.0,346.5,4.3,23.5,387.5,375.95,285.46
2016,4,24,12,0,74.0,460.0,4.3,24.0,531.0,511.78,384.16
2016,4,24,12,15,41.5,325.0,4.2,24.0,365.0,347.26,262.46
2016,4,24,12,30,9.0,190.0,4.1,24.0,199.0,185.8,139.86
2016,4,24,12,45,9.0,193.0,4.1,24.0,202.0,188.02,141.81
2016,4,24,13,0,9.0,196.0,4.1,24.0,205.0,190.18,143.48
2016,4,24,13,15,8.0,188.0,4.05,24.0,196.5,181.33,136.68
2016,4,24,13,30,7.0,180.0,4.0,24.0,188.0,172.59,129.99
2016,4,24,13,45,13.0,244.5,3.95,24.0,257.5,235.09,178.1
2016,4,24,14,0,19.0,309.0,3.9,24.0,327.0,295.63,223.97
2016,4,24,14,15,406.5,234.5,3.85,24.0,578.5,453.55,348.28
2016,4,24,14,30,794.0,160.0,3.8,24.0,830.0,589.31,448.52
2016,4,24,14,45,777.5,160.5,3.75,24.0,794.0,539.78,408.75
2016,4,24,15,0,761.0,161.0,3.7,24.0,758.0,490.65,369.3
2016,4,24,15,15,746.5,157.5,3.7,24.0,717.0,434.94,324.17
2016,4,24,15,30,732.0,154.0,3.7,24.0,676.0,384.02,281.57
2016,4,24,15,45,715.5,148.5,3.7,24.0,629.5,331.81,237.27
2016,4,24,16,0,699.0,143.0,3.7,24.0,583.0,280.97,193.71
2016,4,24,16,15,674.5,137.5,3.65,23.5,532.5,230.14,151.36
2016,4,24,16,30,650.0,132.0,3.6,23.0,482.0,181.98,113.23
2016,4,24,16,45,618.5,124.5,3.55,23.0,428.5,134.54,80.48
2016,4,24,17,0,587.0,117.0,3.5,23.0,375.0,90.93,59.51
2016,4,24,17,15,542.5,108.0,3.3,22.5,321.0,73.08,57.49
2016,4,24,17,30,498.0,99.0,3.1,22.0,267.0,69.56,54.74
2016,4,24,17,45,439.0,87.0,2.9,22.0,214.5,62.72,48.88
2016,4,24,18,0,380.0,75.0,2.7,22.0,162.0,55.49,42.47
2016,4,24,18,15,291.5,59.0,2.6,21.5,115.0,44.65,32.78
2016,4,24,18,30,203.0,43.0,2.5,21.0,68.0,33.28,22.28
2016,4,24,18,45,101.5,21.5,2.45,20.5,34.0,16.81,4.38
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,107.5,21.0,2.55,19.5,33.0,95.69,45.66
2016,4,25,6,30,215.0,42.0,2.7,20.0,66.0,190.4,147.21
2016,4,25,6,45,308.0,57.0,2.85,20.5,114.0,269.63,216.44
2016,4,25,7,0,401.0,72.0,3.0,21.0,162.0,357.79,290.55
2016,4,25,7,15,465.0,82.5,3.2,21.5,215.5,428.74,348.67
2016,4,25,7,30,529.0,93.0,3.4,22.0,269.0,509.69,412.22
2016,4,25,7,45,308.5,137.5,3.6,22.5,244.5,400.72,323.14
2016,4,25,8,0,88.0,182.0,3.8,23.0,220.0,266.36,211.56
2016,4,25,8,15,66.5,199.5,3.9,23.5,230.5,268.06,211.41
2016,4,25,8,30,45.0,217.0,4.0,24.0,241.0,268.28,209.67
2016,4,25,8,45,28.5,213.5,4.15,24.5,229.5,247.24,191.72
2016,4,25,9,0,12.0,210.0,4.3,25.0,218.0,215.36,165.48
2016,4,25,9,15,387.5,176.5,4.35,25.5,451.5,574.49,448.1
2016,4,25,9,30,763.0,143.0,4.4,26.0,685.0,897.19,677.25
2016,4,25,9,45,505.0,259.0,4.45,26.5,627.0,786.58,592.56
2016,4,25,10,0,247.0,375.0,4.5,27.0,569.0,652.09,488.3
2016,4,25,10,15,247.5,394.5,4.5,27.0,596.5,670.7,500.91
2016,4,25,10,30,248.0,414.0,4.5,27.0,624.0,687.81,511.74
2016,4,25,10,45,534.0,288.5,4.5,27.5,759.5,842.64,626.21
2016,4,25,11,0,820.0,163.0,4.5,28.0,895.0,983.84,721.54
2016,4,25,11,15,825.0,164.0,4.5,28.0,915.0,980.36,717.53
2016,4,25,11,30,830.0,165.0,4.5,28.0,935.0,973.61,712.51
2016,4,25,11,45,853.5,151.0,4.55,28.0,953.0,958.8,702.53
2016,4,25,12,0,877.0,137.0,4.6,28.0,971.0,949.12,696.12
2016,4,25,12,15,878.0,137.5,4.55,28.0,975.0,929.05,682.36
2016,4,25,12,30,879.0,138.0,4.5,28.0,979.0,906.06,666.78
2016,4,25,12,45,873.5,140.5,4.5,28.5,973.5,876.57,645.8
2016,4,25,13,0,868.0,143.0,4.5,29.0,968.0,844.74,623.33
2016,4,25,13,15,617.0,285.5,4.45,29.0,868.5,746.54,552.29
2016,4,25,13,30,366.0,428.0,4.4,29.0,769.0,658.92,485.0
2016,4,25,13,45,303.0,438.0,4.35,29.0,716.0,602.2,444.11
2016,4,25,14,0,240.0,448.0,4.3,29.0,663.0,553.97,408.76
2016,4,25,14,15,534.5,294.0,4.25,29.0,752.5,583.26,434.39
2016,4,25,14,30,829.0,140.0,4.2,29.0,842.0,593.29,443.36
2016,4,25,14,45,814.0,140.5,4.2,29.0,805.0,542.98,404.28
2016,4,25,15,0,799.0,141.0,4.2,29.0,768.0,492.81,364.61
2016,4,25,15,15,785.0,138.0,4.1,29.0,726.5,440.54,322.32
2016,4,25,15,30,771.0,135.0,4.0,29.0,685.0,388.84,279.51
2016,4,25,15,45,747.0,133.5,3.95,29.0,636.5,336.09,235.44
2016,4,25,16,0,723.0,132.0,3.9,29.0,588.0,279.68,188.44
2016,4,25,16,15,698.5,127.0,3.75,28.5,537.0,227.95,145.92
2016,4,25,16,30,674.0,122.0,3.6,28.0,486.0,178.84,107.51
2016,4,25,16,45,641.0,115.5,3.5,28.0,432.0,130.67,74.71
2016,4,25,17,0,608.0,109.0,3.4,28.0,378.0,86.46,53.67
2016,4,25,17,15,563.5,101.0,3.2,27.5,323.5,67.31,51.44
2016,4,25,17,30,519.0,93.0,3.0,27.0,269.0,64.76,49.55
2016,4,25,17,45,456.0,82.5,2.8,26.5,216.0,59.35,45.09
2016,4,25,18,0,393.0,72.0,2.6,26.0,163.0,53.15,39.76
2016,4,25,18,15,303.5,57.0,2.65,25.5,115.5,43.04,30.85
2016,4,25,18,30,214.0,42.0,2.7,25.0,68.0,32.43,21.21
2016,4,25,18,45,107.0,21.0,2.8,24.5,34.0,16.38,4.51
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,93.5,22.0,4.05,20.0,33.0,81.97,42.83
2016,4,26,6,30,187.0,44.0,4.1,20.0,66.0,178.76,138.66
2016,4,26,6,45,262.5,63.0,4.15,20.5,112.5,252.24,202.94
2016,4,26,7,0,338.0,82.0,4.2,21.0,159.0,332.55,270.84
2016,4,26,7,15,401.0,95.5,4.3,21.0,212.0,403.8,330.1
2016,4,26,7,30,464.0,109.0,4.4,21.0,265.0,479.71,391.22
2016,4,26,7,45,503.0,121.5,4.55,21.5,318.5,540.48,437.85
2016,4,26,8,0,542.0,134.0,4.7,22.0,372.0,602.82,484.36
2016,4,26,8,15,576.5,142.5,4.8,22.5,426.0,663.27,527.97
2016,4,26,8,30,611.0,151.0,4.9,23.0,480.0,719.41,567.28
2016,4,26,8,45,640.5,156.0,5.05,23.5,531.5,767.02,599.43
2016,4,26,9,0,670.0,161.0,5.2,24.0,583.0,813.71,630.52
2016,4,26,9,15,690.0,166.5,5.25,24.5,630.0,850.93,653.98
2016,4,26,9,30,710.0,172.0,5.3,25.0,677.0,886.23,675.9
2016,4,26,9,45,727.0,175.0,5.4,25.5,719.5,913.7,692.51
2016,4,26,10,0,744.0,178.0,5.5,26.0,762.0,938.7,707.42
2016,4,26,10,15,755.0,181.5,5.55,26.0,797.5,955.71,717.99
2016,4,26,10,30,766.0,185.0,5.6,26.0,833.0,963.8,722.59
2016,4,26,10,45,771.0,189.5,5.7,26.5,860.5,970.13,725.03
2016,4,26,11,0,776.0,194.0,5.8,27.0,888.0,973.28,725.43
2016,4,26,11,15,781.0,195.5,5.85,27.0,908.0,970.24,722.93
2016,4,26,11,30,786.0,197.0,5.9,27.0,928.0,964.05,718.43
2016,4,26,11,45,795.5,193.0,5.95,27.0,941.5,953.64,711.2
2016,4,26,12,0,805.0,189.0,6.0,27.0,955.0,940.11,701.94
2016,4,26,12,15,805.0,189.5,5.95,27.0,958.5,919.15,687.13
2016,4,26,12,30,805.0,190.0,5.9,27.0,962.0,895.5,670.58
2016,4,26,12,45,486.0,342.0,5.9,27.5,807.5,741.09,555.2
2016,4,26,13,0,167.0,494.0,5.9,28.0,653.0,594.59,441.23
2016,4,26,13,15,102.5,447.5,5.85,28.0,545.0,491.59,366.25
2016,4,26,13,30,38.0,401.0,5.8,28.0,437.0,394.34,294.07
2016,4,26,13,45,182.0,414.5,5.8,28.0,578.5,500.34,375.11
2016,4,26,14,0,326.0,428.0,5.8,28.0,720.0,590.43,441.88
2016,4,26,14,15,327.5,412.5,5.7,28.0,697.5,558.04,417.66
2016,4,26,14,30,329.0,397.0,5.6,28.0,675.0,525.28,393.25
2016,4,26,14,45,497.5,306.0,5.6,28.0,706.5,513.77,385.46
2016,4,26,15,0,666.0,215.0,5.6,28.0,738.0,488.38,365.18
2016,4,26,15,15,649.0,209.5,5.5,27.5,697.0,438.76,325.67
2016,4,26,15,30,632.0,204.0,5.4,27.0,656.0,390.35,286.3
2016,4,26,15,45,584.0,210.0,5.3,27.0,605.5,343.74,247.8
2016,4,26,16,0,536.0,216.0,5.2,27.0,555.0,300.16,212.04
2016,4,26,16,15,387.0,225.0,4.95,26.5,459.0,250.71,177.0
2016,4,26,16,30,238.0,234.0,4.7,26.0,363.0,209.41,150.77
2016,4,26,16,45,129.5,198.0,4.5,26.0,267.0,165.23,121.85
2016,4,26,17,0,21.0,162.0,4.3,26.0,171.0,140.71,107.45
2016,4,26,17,15,13.5,140.0,4.1,25.5,145.5,121.38,97.45
2016,4,26,17,30,6.0,118.0,3.9,25.0,120.0,103.1,82.5
2016,4,26,17,45,83.0,111.5,3.7,25.0,131.0,88.3,70.02
2016,4,26,18,0,160.0,105.0,3.5,25.0,142.0,82.3,64.72
2016,4,26,18,15,109.0,76.0,3.5,24.5,98.0,61.19,46.36
2016,4,26,18,30,58.0,47.0,3.5,24.0,54.0,39.28,27.04
2016,4,26,18,45,29.0,23.5,3.55,23.5,27.0,20.48,7.69
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,27,6,15,123.5,22.5,3.35,15.0,37.5,107.62,63.78
2016,4,27,6,30,247.0,45.0,3.4,15.0,75.0,211.76,168.53
2016,4,27,6,45,375.5,56.0,3.45,15.0,129.0,307.78,253.41
2016,4,27,7,0,504.0,67.0,3.5,15.0,183.0,420.29,349.37
2016,4,27,7,15,570.5,75.5,3.4,15.5,241.5,497.03,412.38
2016,4,27,7,30,637.0,84.0,3.3,16.0,300.0,577.89,475.84
2016,4,27,7,45,695.5,87.0,3.25,16.5,362.0,649.66,528.82
2016,4,27,8,0,754.0,90.0,3.2,17.0,424.0,723.76,581.06
2016,4,27,8,15,785.0,94.5,3.15,18.0,482.0,775.18,613.74
2016,4,27,8,30,816.0,99.0,3.1,19.0,540.0,830.3,648.15
2016,4,27,8,45,843.0,101.0,3.05,20.0,596.5,878.04,676.29
2016,4,27,9,0,870.0,103.0,3.0,21.0,653.0,924.27,702.7
2016,4,27,9,15,886.0,106.0,2.95,22.0,703.0,951.6,715.71
2016,4,27,9,30,902.0,109.0,2.9,23.0,753.0,984.31,732.27
2016,4,27,9,45,915.0,110.5,2.9,24.0,797.5,1009.71,744.12
2016,4,27,10,0,928.0,112.0,2.9,25.0,842.0,1032.07,753.97
2016,4,27,10,15,936.0,114.0,2.8,25.5,879.0,1046.87,759.48
2016,4,27,10,30,944.0,116.0,2.7,26.0,916.0,1058.21,762.87
2016,4,27,10,45,950.0,117.0,2.65,26.5,945.5,1062.98,762.7
2016,4,27,11,0,956.0,118.0,2.6,27.0,975.0,1064.14,760.46
2016,4,27,11,15,959.0,119.0,2.6,27.0,996.0,1058.75,756.3
2016,4,27,11,30,962.0,120.0,2.6,27.0,1017.0,1049.75,750.09
2016,4,27,11,45,966.5,119.0,2.6,27.5,1030.0,1036.63,739.97
2016,4,27,12,0,971.0,118.0,2.6,28.0,1043.0,1020.02,727.82
2016,4,27,12,15,971.0,118.0,2.6,28.0,1046.5,996.84,713.09
2016,4,27,12,30,971.0,118.0,2.6,28.0,1050.0,970.5,696.44
2016,4,27,12,45,969.5,117.5,2.6,28.0,1044.5,939.41,676.74
2016,4,27,13,0,968.0,117.0,2.6,28.0,1039.0,905.52,655.21
2016,4,27,13,15,964.5,116.0,2.55,28.0,1025.0,866.96,630.15
2016,4,27,13,30,961.0,115.0,2.5,28.0,1011.0,826.03,603.42
2016,4,27,13,45,956.0,114.0,2.5,28.0,988.5,781.81,574.66
2016,4,27,14,0,951.0,113.0,2.5,28.0,966.0,735.67,542.85
2016,4,27,14,15,944.0,111.5,2.4,28.0,936.0,686.11,506.77
2016,4,27,14,30,937.0,110.0,2.3,28.0,906.0,635.21,468.93
2016,4,27,14,45,926.0,109.0,2.25,28.0,867.5,581.48,428.33
2016,4,27,15,0,915.0,108.0,2.2,28.0,829.0,527.22,386.2
2016,4,27,15,15,902.5,105.5,2.0,27.5,785.0,470.83,341.6
2016,4,27,15,30,890.0,103.0,1.8,27.0,741.0,414.57,295.82
2016,4,27,15,45,871.5,101.0,1.65,27.0,690.5,357.18,247.87
2016,4,27,16,0,853.0,99.0,1.5,27.0,640.0,294.47,195.54
2016,4,27,16,15,832.0,95.5,1.35,27.0,586.5,237.9,148.35
2016,4,27,16,30,811.0,92.0,1.2,27.0,533.0,183.45,105.09
2016,4,27,16,45,778.5,88.5,1.1,27.5,475.0,130.31,68.55
2016,4,27,17,0,746.0,85.0,1.0,28.0,417.0,81.03,45.24
2016,4,27,17,15,705.0,79.5,0.85,27.5,359.0,51.12,37.76
2016,4,27,17,30,664.0,74.0,0.7,27.0,301.0,49.64,36.74
2016,4,27,17,45,598.5,67.0,0.55,26.5,243.0,46.78,34.43
2016,4,27,18,0,533.0,60.0,0.4,26.0,185.0,43.76,31.84
2016,4,27,18,15,436.0,49.0,0.45,25.5,133.0,36.98,25.82
2016,4,27,18,30,339.0,38.0,0.5,25.0,81.0,29.81,19.18
2016,4,27,18,45,169.5,19.0,0.6,24.5,40.5,14.57,4.19
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,131.5,22.0,1.45,14.5,38.5,111.36,70.06
2016,4,28,6,30,263.0,44.0,1.7,15.0,77.0,218.85,174.15
2016,4,28,6,45,356.5,57.5,2.0,16.0,127.0,299.45,244.61
2016,4,28,7,0,450.0,71.0,2.3,17.0,177.0,392.03,322.17
2016,4,28,7,15,512.5,81.0,2.45,18.0,232.0,465.71,381.49
2016,4,28,7,30,575.0,91.0,2.6,19.0,287.0,543.24,441.27
2016,4,28,7,45,622.0,97.0,2.8,20.0,344.0,607.84,488.88
2016,4,28,8,0,669.0,103.0,3.0,21.0,401.0,674.05,535.03
2016,4,28,8,15,700.0,108.5,3.25,21.5,456.5,727.7,571.95
2016,4,28,8,30,731.0,114.0,3.5,22.0,512.0,781.08,608.04
2016,4,28,8,45,756.0,118.0,3.8,22.5,564.5,826.71,638.28
2016,4,28,9,0,781.0,122.0,4.1,23.0,617.0,866.7,664.25
2016,4,28,9,15,798.5,125.5,4.1,23.5,665.0,902.02,685.33
2016,4,28,9,30,816.0,129.0,4.1,24.0,713.0,935.05,704.64
2016,4,28,9,45,829.0,131.5,4.2,24.5,755.5,960.1,718.94
2016,4,28,10,0,842.0,134.0,4.3,25.0,798.0,982.31,731.38
2016,4,28,10,15,851.0,136.5,4.3,25.0,834.0,997.57,740.11
2016,4,28,10,30,860.0,139.0,4.3,25.0,870.0,1000.81,740.97
2016,4,28,10,45,865.0,142.0,4.35,25.5,898.0,1006.24,742.37
2016,4,28,11,0,870.0,145.0,4.4,26.0,926.0,1008.31,741.65
2016,4,28,11,15,874.0,146.0,4.4,26.0,946.5,1004.04,738.08
2016,4,28,11,30,878.0,147.0,4.4,26.0,967.0,996.45,732.5
2016,4,28,11,45,877.5,149.5,4.45,26.5,978.0,982.72,721.83
2016,4,28,12,0,877.0,152.0,4.5,27.0,989.0,965.86,709.24
2016,4,28,12,15,876.5,152.5,4.45,27.0,992.5,944.16,694.45
2016,4,28,12,30,876.0,153.0,4.4,27.0,996.0,919.67,677.88
2016,4,28,12,45,866.0,158.0,4.4,27.5,988.0,888.38,655.71
2016,4,28,13,0,856.0,163.0,4.4,28.0,980.0,858.95,634.86
2016,4,28,13,15,851.0,162.5,4.35,28.0,966.0,821.97,609.91
2016,4,28,13,30,846.0,162.0,4.3,28.0,952.0,783.09,583.59
2016,4,28,13,45,826.5,168.5,4.25,28.0,926.0,738.33,551.61
2016,4,28,14,0,807.0,175.0,4.2,28.0,900.0,693.09,518.47
2016,4,28,14,15,797.0,173.0,4.15,28.0,870.0,646.3,483.88
2016,4,28,14,30,787.0,171.0,4.1,28.0,840.0,598.88,448.1
2016,4,28,14,45,403.5,226.5,4.05,28.0,569.0,401.0,300.99
2016,4,28,15,0,20.0,282.0,4.0,28.0,298.0,263.75,197.25
2016,4,28,15,15,27.0,285.5,3.95,27.5,305.5,259.45,194.92
2016,4,28,15,30,34.0,289.0,3.9,27.0,313.0,260.32,196.1
2016,4,28,15,45,42.0,278.0,3.85,27.0,306.0,249.07,187.61
2016,4,28,16,0,50.0,267.0,3.8,27.0,299.0,236.73,178.16
2016,4,28,16,15,113.5,254.0,3.65,26.5,318.5,225.43,167.62
2016,4,28,16,30,177.0,241.0,3.5,26.0,338.0,214.19,156.74
2016,4,28,16,45,88.5,148.5,3.35,26.0,197.0,128.17,93.88
2016,4,28,17,0,0.0,56.0,3.2,26.0,56.0,52.07,36.73
2016,4,28,17,15,140.5,103.0,3.0,25.5,151.5,76.86,59.98
2016,4,28,17,30,281.0,150.0,2.8,25.0,247.0,109.79,88.12
2016,4,28,17,45,215.0,128.0,2.65,24.5,194.5,95.43,76.17
2016,4,28,18,0,149.0,106.0,2.5,24.0,142.0,83.09,65.65
2016,4,28,18,15,103.5,76.0,2.55,23.5,97.5,61.36,46.75
2016,4,28,18,30,58.0,46.0,2.6,23.0,53.0,38.7,26.8
2016,4,28,18,45,30.0,24.5,2.7,23.0,28.0,21.35,9.26
2016,4,28,19,0,2.0,3.0,2.8,23.0,3.0,2.86,0.0
2016,4,28,19,15,1.0,1.5,2.95,23.0,1.5,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,21.0,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,4.0,6.39,0.0
2016,4,29,6,15,62.5,26.0,2.8,21.5,34.0,75.52,46.4
2016,4,29,6,30,119.0,48.0,2.9,22.0,64.0,137.95,105.89
2016,4,29,6,45,169.0,72.5,3.05,22.5,107.0,201.73,160.42
2016,4,29,7,0,219.0,97.0,3.2,23.0,150.0,268.74,216.36
2016,4,29,7,15,200.0,116.5,3.55,23.0,174.0,286.16,231.0
2016,4,29,7,30,181.0,136.0,3.9,23.0,198.0,289.63,233.77
2016,4,29,7,45,117.0,157.5,4.25,23.5,200.5,270.91,216.59
2016,4,29,8,0,53.0,179.0,4.6,24.0,203.0,234.4,184.98
2016,4,29,8,15,69.0,207.5,4.75,24.5,243.0,279.27,219.75
2016,4,29,8,30,85.0,236.0,4.9,25.0,283.0,324.58,254.08
2016,4,29,8,45,59.0,243.5,5.1,25.5,278.0,308.36,239.4
2016,4,29,9,0,33.0,251.0,5.3,26.0,273.0,291.14,224.13
2016,4,29,9,15,19.0,219.0,5.35,26.0,232.0,229.8,175.98
2016,4,29,9,30,5.0,187.0,5.4,26.0,191.0,183.44,139.2
2016,4,29,9,45,7.0,202.5,5.45,26.5,208.5,200.3,151.74
2016,4,29,10,0,9.0,218.0,5.5,27.0,226.0,217.12,164.07
2016,4,29,10,15,16.5,270.0,5.45,27.0,284.5,275.58,208.39
2016,4,29,10,30,24.0,322.0,5.4,27.0,343.0,333.93,251.92
2016,4,29,10,45,313.5,311.5,5.4,27.5,593.5,639.95,484.45
2016,4,29,11,0,603.0,301.0,5.4,28.0,844.0,920.02,682.93
2016,4,29,11,15,347.5,382.5,5.35,28.0,697.5,734.18,545.6
2016,4,29,11,30,92.0,464.0,5.3,28.0,551.0,543.94,402.85
2016,4,29,11,45,79.0,460.5,5.25,28.0,536.0,522.65,387.45
2016,4,29,12,0,66.0,457.0,5.2,28.0,521.0,501.63,371.71
2016,4,29,12,15,41.5,380.5,5.15,28.0,420.5,400.55,298.01
2016,4,29,12,30,17.0,304.0,5.1,28.0,320.0,299.75,223.33
2016,4,29,12,45,197.0,370.5,5.05,28.5,559.0,519.71,388.88
2016,4,29,13,0,377.0,437.0,5.0,29.0,798.0,716.41,528.75
2016,4,29,13,15,293.0,458.0,4.9,28.5,736.5,649.3,479.48
2016,4,29,13,30,209.0,479.0,4.8,28.0,675.0,589.38,435.98
2016,4,29,13,45,119.0,419.5,4.75,28.0,530.5,460.52,342.53
2016,4,29,14,0,29.0,360.0,4.7,28.0,386.0,343.23,255.64
2016,4,29,14,15,39.5,369.5,4.6,28.0,403.5,353.58,263.8
2016,4,29,14,30,50.0,379.0,4.5,28.0,421.0,362.34,270.42
2016,4,29,14,45,142.5,381.0,4.4,28.0,495.0,400.49,299.15
2016,4,29,15,0,235.0,383.0,4.3,28.0,569.0,433.99,323.13
2016,4,29,15,15,185.0,363.0,4.1,27.5,504.5,380.11,283.39
2016,4,29,15,30,135.0,343.0,3.9,27.0,440.0,331.55,247.86
2016,4,29,15,45,214.5,311.0,3.75,27.0,453.0,320.83,237.73
2016,4,29,16,0,294.0,279.0,3.6,27.0,466.0,293.93,213.96
2016,4,29,16,15,269.5,284.5,3.35,27.0,445.0,271.28,196.17
2016,4,29,16,30,245.0,290.0,3.1,27.0,424.0,256.24,185.27
2016,4,29,16,45,188.5,240.0,2.9,27.0,337.0,198.76,144.63
2016,4,29,17,0,132.0,190.0,2.7,27.0,250.0,148.66,110.55
2016,4,29,17,15,90.5,172.5,2.55,26.5,211.0,136.33,109.3
2016,4,29,17,30,49.0,155.0,2.4,26.0,172.0,122.57,98.34
2016,4,29,17,45,75.0,131.5,2.25,26.0,152.5,105.1,83.8
2016,4,29,18,0,101.0,108.0,2.1,26.0,133.0,84.32,66.13
2016,4,29,18,15,67.5,74.5,2.05,25.5,89.5,60.37,45.55
2016,4,29,18,30,34.0,41.0,2.0,25.0,46.0,36.43,24.72
2016,4,29,18,45,17.5,21.5,2.0,24.5,24.0,19.78,8.45
2016,4,29,19,0,1.0,2.0,2.0,24.0,2.0,1.91,0.0
2016,4,29,19,15,0.5,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.5,4.0,3.15,13.0,4.5,0.0,0.0
2016,4,30,6,0,17.0,8.0,3.3,13.0,9.0,14.98,0.0
2016,4,30,6,15,122.0,28.5,3.4,13.5,44.0,120.05,81.92
2016,4,30,6,30,227.0,49.0,3.5,14.0,79.0,207.29,166.7
2016,4,30,6,45,325.0,63.5,3.65,15.0,129.5,290.35,239.61
2016,4,30,7,0,423.0,78.0,3.8,16.0,180.0,382.65,317.81
2016,4,30,7,15,486.5,88.5,3.9,16.5,235.0,454.8,377.49
2016,4,30,7,30,550.0,99.0,4.0,17.0,290.0,536.5,442.33
2016,4,30,7,45,600.5,105.5,4.15,18.0,347.5,603.65,492.9
2016,4,30,8,0,651.0,112.0,4.3,19.0,405.0,672.62,542.27
2016,4,30,8,15,682.5,118.0,4.25,19.5,460.5,726.74,579.2
2016,4,30,8,30,714.0,124.0,4.2,20.0,516.0,780.6,615.08
2016,4,30,8,45,744.0,126.5,4.2,21.0,569.5,828.38,644.73
2016,4,30,9,0,774.0,129.0,4.2,22.0,623.0,870.28,669.59
2016,4,30,9,15,791.5,132.5,4.0,22.0,671.0,905.41,690.94
2016,4,30,9,30,809.0,136.0,3.8,22.0,719.0,938.24,710.41
2016,4,30,9,45,636.0,221.5,3.6,22.5,696.5,879.82,665.79
2016,4,30,10,0,463.0,307.0,3.4,23.0,674.0,802.2,603.74
2016,4,30,10,15,665.0,223.0,3.2,23.5,777.0,915.34,683.53
2016,4,30,10,30,867.0,139.0,3.0,24.0,880.0,1009.54,741.17
2016,4,30,10,45,878.0,138.5,2.8,24.5,910.0,1017.27,741.09
2016,4,30,11,0,889.0,138.0,2.6,25.0,940.0,1021.69,739.64
2016,4,30,11,15,893.5,139.0,2.35,25.0,960.5,1017.85,733.84
2016,4,30,11,30,898.0,140.0,2.1,25.0,981.0,1010.62,725.89
2016,4,30,11,45,904.5,138.0,1.9,25.5,995.0,999.05,714.38
2016,4,30,12,0,911.0,136.0,1.7,26.0,1009.0,984.18,700.88
2016,4,30,12,15,911.5,136.5,1.6,26.0,1013.0,962.92,686.17
2016,4,30,12,30,912.0,137.0,1.5,26.0,1017.0,938.7,669.75
2016,4,30,12,45,913.0,135.0,1.4,26.5,1013.0,909.85,649.2
2016,4,30,13,0,914.0,133.0,1.3,27.0,1009.0,878.32,627.1
2016,4,30,13,15,911.5,132.5,1.3,27.0,996.0,842.75,604.97
2016,4,30,13,30,909.0,132.0,1.3,27.0,983.0,804.91,581.25
2016,4,30,13,45,905.5,130.0,1.35,27.0,962.0,762.93,555.14
2016,4,30,14,0,902.0,128.0,1.4,27.0,941.0,719.06,525.63
2016,4,30,14,15,895.5,126.5,1.35,27.0,912.0,672.01,492.14
2016,4,30,14,30,889.0,125.0,1.3,27.0,883.0,623.67,456.96
2016,4,30,14,45,882.0,121.5,1.3,27.0,847.5,572.35,419.11
2016,4,30,15,0,875.0,118.0,1.3,27.0,812.0,520.23,379.49
2016,4,30,15,15,863.5,115.5,1.25,27.0,769.5,466.39,337.16
2016,4,30,15,30,852.0,113.0,1.2,27.0,727.0,407.02,289.7
2016,4,30,15,45,838.5,109.0,1.15,27.0,679.5,351.3,243.76
2016,4,30,16,0,825.0,105.0,1.1,27.0,632.0,296.45,197.76
2016,4,30,16,15,804.0,101.5,1.05,26.5,579.5,241.52,152.51
2016,4,30,16,30,783.0,98.0,1.0,26.0,527.0,188.73,110.66
2016,4,30,16,45,756.5,92.5,0.95,26.0,471.5,136.16,73.61
2016,4,30,17,0,730.0,87.0,0.9,26.0,416.0,86.75,48.21
2016,4,30,17,15,689.5,81.5,0.85,25.5,359.0,52.23,39.02
2016,4,30,17,30,649.0,76.0,0.8,25.0,302.0,50.83,38.08
2016,4,30,17,45,592.0,68.5,0.8,25.0,246.0,47.66,35.41
2016,4,30,18,0,535.0,61.0,0.8,25.0,190.0,44.28,32.44
2016,4,30,18,15,442.5,50.5,0.85,24.0,138.5,37.99,26.9
2016,4,30,18,30,350.0,40.0,0.9,23.0,87.0,31.33,20.75
2016,4,30,18,45,205.0,25.0,0.95,22.5,49.5,19.87,8.96
2016,4,30,19,0,60.0,10.0,1.0,22.0,12.0,9.53,0.0
2016,4,30,19,15,30.0,5.0,1.0,21.5,6.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.5,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,39.0,11.0,3.0,15.0,12.0,27.43,0.0
2016,5,1,6,15,159.5,28.5,3.25,15.5,47.5,139.15,97.34
2016,5,1,6,30,280.0,46.0,3.5,16.0,83.0,231.35,185.51
2016,5,1,6,45,364.5,59.0,3.75,16.5,132.0,307.56,252.87
2016,5,1,7,0,449.0,72.0,4.0,17.0,181.0,395.24,327.37
2016,5,1,7,15,508.5,81.5,4.1,17.5,235.5,466.44,385.95
2016,5,1,7,30,568.0,91.0,4.2,18.0,290.0,541.24,445.14
2016,5,1,7,45,284.0,105.5,4.35,19.0,205.0,358.85,295.0
2016,5,1,8,0,0.0,120.0,4.5,20.0,120.0,115.34,89.54
2016,5,1,8,15,0.0,136.0,4.5,20.0,136.0,130.87,102.06
2016,5,1,8,30,0.0,152.0,4.5,20.0,152.0,146.35,114.16
2016,5,1,8,45,4.0,175.0,4.55,20.5,178.0,172.58,134.7
2016,5,1,9,0,8.0,198.0,4.6,21.0,204.0,198.9,155.01
2016,5,1,9,15,9.0,208.0,4.55,21.0,214.5,209.11,162.58
2016,5,1,9,30,10.0,218.0,4.5,21.0,225.0,219.38,170.2
2016,5,1,9,45,12.5,240.5,4.5,21.5,250.5,243.73,188.47
2016,5,1,10,0,15.0,263.0,4.5,22.0,276.0,267.97,206.43
2016,5,1,10,15,21.5,300.0,4.5,22.0,318.5,310.57,238.79
2016,5,1,10,30,28.0,337.0,4.5,22.0,361.0,365.42,279.93
2016,5,1,10,45,35.5,365.5,4.5,22.5,397.0,399.82,304.76
2016,5,1,11,0,43.0,394.0,4.5,23.0,433.0,433.51,328.81
2016,5,1,11,15,134.5,435.5,4.5,23.0,561.0,571.47,432.1
2016,5,1,11,30,226.0,477.0,4.5,23.0,689.0,694.98,521.55
2016,5,1,11,45,147.5,469.0,4.5,23.5,608.0,603.65,452.52
2016,5,1,12,0,69.0,461.0,4.5,24.0,527.0,508.4,380.88
2016,5,1,12,15,44.0,397.5,4.5,24.0,440.0,419.16,315.56
2016,5,1,12,30,19.0,334.0,4.5,24.0,353.0,329.68,248.8
2016,5,1,12,45,41.5,394.5,4.5,24.0,435.0,405.41,305.81
2016,5,1,13,0,64.0,455.0,4.5,24.0,517.0,474.79,356.8
2016,5,1,13,15,117.0,468.5,4.55,24.0,579.5,521.51,392.01
2016,5,1,13,30,170.0,482.0,4.6,24.0,642.0,563.08,423.11
2016,5,1,13,45,481.5,331.5,4.65,24.0,769.5,637.92,484.37
2016,5,1,14,0,793.0,181.0,4.7,24.0,897.0,691.75,527.91
2016,5,1,14,15,784.5,179.0,4.7,23.5,869.0,646.6,494.41
2016,5,1,14,30,776.0,177.0,4.7,23.0,841.0,600.71,459.98
2016,5,1,14,45,737.0,190.5,4.75,23.0,799.5,547.42,418.22
2016,5,1,15,0,698.0,204.0,4.8,23.0,758.0,499.51,379.69
2016,5,1,15,15,620.5,223.0,4.75,23.0,695.5,442.7,333.99
2016,5,1,15,30,543.0,242.0,4.7,23.0,633.0,393.66,294.22
2016,5,1,15,45,481.0,245.5,4.7,23.0,575.5,343.36,253.69
2016,5,1,16,0,419.0,249.0,4.7,23.0,518.0,299.4,218.56
2016,5,1,16,15,406.0,228.0,4.55,22.5,471.0,253.76,181.56
2016,5,1,16,30,393.0,207.0,4.4,22.0,424.0,217.11,152.55
2016,5,1,16,45,351.0,191.0,4.3,22.0,369.0,175.7,122.98
2016,5,1,17,0,309.0,175.0,4.2,22.0,314.0,139.1,100.86
2016,5,1,17,15,270.5,159.5,3.95,21.5,269.5,115.12,93.63
2016,5,1,17,30,232.0,144.0,3.7,21.0,225.0,105.65,85.99
2016,5,1,17,45,198.0,121.0,3.5,21.0,181.5,90.68,73.22
2016,5,1,18,0,164.0,98.0,3.3,21.0,138.0,78.26,62.37
2016,5,1,18,15,120.0,74.5,3.3,20.5,99.5,60.62,46.8
2016,5,1,18,30,76.0,51.0,3.3,20.0,61.0,42.48,30.5
2016,5,1,18,45,38.0,28.5,3.3,19.5,33.5,24.54,12.89
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,5.72,0.0
2016,5,1,19,15,0.0,3.0,3.4,18.5,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,0.5,4.65,13.0,0.5,0.0,0.0
2016,5,2,6,0,0.0,1.0,4.8,13.0,1.0,0.95,0.0
2016,5,2,6,15,0.0,6.0,4.95,13.0,6.0,5.55,0.0
2016,5,2,6,30,0.0,11.0,5.1,13.0,11.0,10.18,2.89
2016,5,2,6,45,0.0,17.5,5.3,13.0,17.5,16.21,8.21
2016,5,2,7,0,0.0,24.0,5.5,13.0,24.0,22.25,13.51
2016,5,2,7,15,0.0,31.5,5.55,13.0,31.5,29.23,19.56
2016,5,2,7,30,0.0,39.0,5.6,13.0,39.0,36.21,25.52
2016,5,2,7,45,0.0,46.0,5.65,13.5,46.0,42.74,30.95
2016,5,2,8,0,0.0,53.0,5.7,14.0,53.0,49.27,36.3
2016,5,2,8,15,54.5,148.0,5.7,14.0,178.0,197.13,161.8
2016,5,2,8,30,109.0,243.0,5.7,14.0,303.0,353.3,289.62
2016,5,2,8,45,54.5,135.0,5.7,14.5,165.0,183.4,149.01
2016,5,2,9,0,0.0,27.0,5.7,15.0,27.0,25.11,15.38
2016,5,2,9,15,0.0,73.0,5.6,15.0,73.0,68.05,51.04
2016,5,2,9,30,0.0,119.0,5.5,15.0,119.0,111.76,86.84
2016,5,2,9,45,3.5,159.0,5.45,15.0,162.0,153.93,121.09
2016,5,2,10,0,7.0,199.0,5.4,15.0,205.0,196.34,155.13
2016,5,2,10,15,3.5,161.5,5.25,15.0,164.5,156.03,122.19
2016,5,2,10,30,0.0,124.0,5.1,15.0,124.0,116.48,89.87
2016,5,2,10,45,1.5,136.5,5.0,15.0,137.5,129.87,100.68
2016,5,2,11,0,3.0,149.0,4.9,15.0,151.0,143.2,111.36
2016,5,2,11,15,10.0,226.5,4.85,15.0,235.5,224.03,176.03
2016,5,2,11,30,17.0,304.0,4.8,15.0,320.0,304.7,239.29
2016,5,2,11,45,18.5,306.0,4.75,15.0,324.0,306.92,240.71
2016,5,2,12,0,20.0,308.0,4.7,15.0,328.0,309.01,242.23
2016,5,2,12,15,41.0,383.0,4.75,15.0,423.0,402.57,314.94
2016,5,2,12,30,62.0,458.0,4.8,15.0,518.0,487.93,379.83
2016,5,2,12,45,31.0,285.5,4.85,15.5,315.5,294.8,230.8
2016,5,2,13,0,0.0,113.0,4.9,16.0,113.0,105.63,80.18
2016,5,2,13,15,107.5,295.5,4.9,16.0,397.0,359.26,283.77
2016,5,2,13,30,215.0,478.0,4.9,16.0,681.0,593.78,461.79
2016,5,2,13,45,113.0,351.5,4.9,16.5,458.0,398.01,311.29
2016,5,2,14,0,11.0,225.0,4.9,17.0,235.0,215.1,167.27
2016,5,2,14,15,5.5,132.0,4.8,17.0,137.0,126.17,96.88
2016,5,2,14,30,0.0,39.0,4.7,17.0,39.0,36.4,24.21
2016,5,2,14,45,45.5,207.5,4.6,17.5,244.0,210.85,164.99
2016,5,2,15,0,91.0,376.0,4.5,18.0,449.0,367.33,285.89
2016,5,2,15,15,61.0,331.0,4.35,18.0,379.0,310.49,241.67
2016,5,2,15,30,31.0,286.0,4.2,18.0,309.0,257.41,200.82
2016,5,2,15,45,15.5,210.5,4.1,18.0,222.0,194.55,151.87
2016,5,2,16,0,0.0,135.0,4.0,18.0,135.0,124.03,96.08
2016,5,2,16,15,2.0,152.5,3.8,17.5,154.0,138.88,108.64
2016,5,2,16,30,4.0,170.0,3.6,17.0,173.0,152.32,120.04
2016,5,2,16,45,2.0,144.5,3.45,17.0,146.0,129.65,102.02
2016,5,2,17,0,0.0,119.0,3.3,17.0,119.0,107.35,84.14
2016,5,2,17,15,0.0,102.5,3.0,16.5,102.5,92.79,76.05
2016,5,2,17,30,0.0,86.0,2.7,16.0,86.0,78.43,63.84
2016,5,2,17,45,228.5,78.0,2.4,16.0,134.0,60.69,48.31
2016,5,2,18,0,457.0,70.0,2.1,16.0,182.0,51.72,40.31
2016,5,2,18,15,370.5,57.5,1.8,15.5,133.0,43.13,32.49
2016,5,2,18,30,284.0,45.0,1.5,15.0,84.0,34.55,24.4
2016,5,2,18,45,166.0,28.0,1.2,14.5,48.0,21.86,11.47
2016,5,2,19,0,48.0,11.0,0.9,14.0,12.0,10.48,0.0
2016,5,2,19,15,24.0,5.5,0.9,13.5,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
