Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,44.0,6.5,1.55,9.5,8.0,0.0,0.0
2016,5,3,6,0,88.0,13.0,1.7,10.0,16.0,50.98,0.0
2016,5,3,6,15,230.5,28.0,1.85,10.5,55.5,175.42,130.41
2016,5,3,6,30,373.0,43.0,2.0,11.0,95.0,279.97,228.9
2016,5,3,6,45,468.5,52.5,2.15,12.0,148.5,365.01,303.46
2016,5,3,7,0,564.0,62.0,2.3,13.0,202.0,458.06,381.44
2016,5,3,7,15,620.5,68.5,2.45,13.5,259.0,528.3,438.73
2016,5,3,7,30,677.0,75.0,2.6,14.0,316.0,601.83,495.74
2016,5,3,7,45,718.5,80.0,2.8,15.0,374.0,664.86,540.92
2016,5,3,8,0,760.0,85.0,3.0,16.0,432.0,725.53,582.91
2016,5,3,8,15,787.0,89.0,3.05,16.5,488.5,777.38,617.62
2016,5,3,8,30,814.0,93.0,3.1,17.0,545.0,828.45,651.04
2016,5,3,8,45,834.0,96.5,3.15,17.5,598.0,871.57,678.19
2016,5,3,9,0,854.0,100.0,3.2,18.0,651.0,912.89,703.72
2016,5,3,9,15,869.0,102.5,3.2,18.5,699.5,938.28,717.61
2016,5,3,9,30,884.0,105.0,3.2,19.0,748.0,969.09,735.27
2016,5,3,9,45,894.0,108.0,3.2,19.5,790.5,992.9,748.02
2016,5,3,10,0,904.0,111.0,3.2,20.0,833.0,1013.66,758.76
2016,5,3,10,15,912.5,112.5,3.2,20.0,869.0,1028.1,766.83
2016,5,3,10,30,921.0,114.0,3.2,20.0,905.0,1039.22,772.86
2016,5,3,10,45,926.0,116.0,3.2,20.5,933.5,1043.96,773.36
2016,5,3,11,0,931.0,118.0,3.2,21.0,962.0,1045.19,771.75
2016,5,3,11,15,935.0,119.0,3.2,21.0,983.0,1040.87,768.17
2016,5,3,11,30,939.0,120.0,3.2,21.0,1004.0,1033.04,762.48
2016,5,3,11,45,942.5,119.5,3.2,21.5,1016.5,1019.78,751.92
2016,5,3,12,0,946.0,119.0,3.2,22.0,1029.0,1003.15,739.34
2016,5,3,12,15,946.5,119.5,3.2,22.0,1033.0,981.44,724.96
2016,5,3,12,30,947.0,120.0,3.2,22.0,1037.0,956.66,708.63
2016,5,3,12,45,946.0,119.5,3.2,22.5,1032.5,926.76,687.57
2016,5,3,13,0,945.0,119.0,3.2,23.0,1028.0,894.17,664.77
2016,5,3,13,15,942.0,118.5,3.2,23.0,1014.5,857.4,640.39
2016,5,3,13,30,939.0,118.0,3.2,23.0,1001.0,818.32,614.31
2016,5,3,13,45,934.0,117.0,3.2,23.5,979.0,775.19,584.1
2016,5,3,14,0,929.0,116.0,3.2,24.0,957.0,730.21,551.23
2016,5,3,14,15,922.5,115.0,3.15,23.5,927.5,682.62,516.91
2016,5,3,14,30,916.0,114.0,3.1,23.0,898.0,633.68,480.66
2016,5,3,14,45,907.0,112.0,3.1,23.0,861.5,581.45,440.22
2016,5,3,15,0,898.0,110.0,3.1,23.0,825.0,528.56,398.13
2016,5,3,15,15,886.0,107.5,3.1,23.0,782.0,473.53,353.26
2016,5,3,15,30,874.0,105.0,3.1,23.0,739.0,418.61,307.23
2016,5,3,15,45,859.0,102.0,3.1,23.0,690.5,362.66,259.41
2016,5,3,16,0,844.0,99.0,3.1,23.0,642.0,301.05,206.65
2016,5,3,16,15,823.5,95.5,3.0,22.5,589.0,245.29,159.01
2016,5,3,16,30,803.0,92.0,2.9,22.0,536.0,191.59,114.74
2016,5,3,16,45,774.5,88.0,2.8,22.0,480.0,138.95,76.03
2016,5,3,17,0,746.0,84.0,2.7,22.0,424.0,89.66,49.0
2016,5,3,17,15,707.5,78.5,2.4,21.0,367.0,49.84,37.73
2016,5,3,17,30,669.0,73.0,2.1,20.0,310.0,48.31,36.7
2016,5,3,17,45,610.0,66.5,1.8,19.5,253.0,45.8,34.64
2016,5,3,18,0,551.0,60.0,1.5,19.0,196.0,43.14,32.33
2016,5,3,18,15,463.0,50.5,1.45,18.0,144.5,37.68,27.41
2016,5,3,18,30,375.0,41.0,1.4,17.0,93.0,31.93,21.96
2016,5,3,18,45,231.5,26.5,1.35,16.5,54.0,20.99,10.89
2016,5,3,19,0,88.0,12.0,1.3,16.0,15.0,11.44,0.0
2016,5,3,19,15,44.0,6.0,1.3,15.5,7.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,38.0,7.0,1.9,12.5,8.0,0.0,0.0
2016,5,4,6,0,76.0,14.0,2.1,13.0,16.0,46.81,0.0
2016,5,4,6,15,210.0,29.5,2.4,13.5,55.0,165.29,122.94
2016,5,4,6,30,344.0,45.0,2.7,14.0,94.0,267.09,216.8
2016,5,4,6,45,435.0,56.0,3.05,14.5,146.5,350.13,289.88
2016,5,4,7,0,526.0,67.0,3.4,15.0,199.0,440.83,366.83
2016,5,4,7,15,584.5,74.5,3.4,16.0,255.5,512.23,424.18
2016,5,4,7,30,643.0,82.0,3.4,17.0,312.0,587.08,481.52
2016,5,4,7,45,685.0,88.0,3.45,18.0,370.0,650.49,526.52
2016,5,4,8,0,727.0,94.0,3.5,19.0,428.0,715.1,570.82
2016,5,4,8,15,756.0,98.5,3.55,19.5,484.5,763.79,603.18
2016,5,4,8,30,785.0,103.0,3.6,20.0,541.0,816.23,637.64
2016,5,4,8,45,806.5,107.0,3.7,21.0,594.0,860.44,664.55
2016,5,4,9,0,828.0,111.0,3.8,22.0,647.0,902.97,689.84
2016,5,4,9,15,844.0,114.0,3.8,22.5,695.5,937.21,709.83
2016,5,4,9,30,860.0,117.0,3.8,23.0,744.0,969.01,728.02
2016,5,4,9,45,872.0,120.0,3.85,23.5,787.0,985.74,736.28
2016,5,4,10,0,884.0,123.0,3.9,24.0,830.0,1007.99,748.42
2016,5,4,10,15,893.0,125.0,3.9,24.0,866.5,1023.11,756.95
2016,5,4,10,30,902.0,127.0,3.9,24.0,903.0,1034.95,763.48
2016,5,4,10,45,908.5,129.0,3.9,24.5,932.0,1040.94,764.81
2016,5,4,11,0,915.0,131.0,3.9,25.0,961.0,1043.47,764.04
2016,5,4,11,15,919.5,132.0,3.85,25.0,982.5,1039.52,760.37
2016,5,4,11,30,924.0,133.0,3.8,25.0,1004.0,1032.11,754.63
2016,5,4,11,45,931.0,131.0,3.8,25.5,1018.0,1020.75,745.34
2016,5,4,12,0,938.0,129.0,3.8,26.0,1032.0,1006.0,734.0
2016,5,4,12,15,938.5,129.0,3.8,26.0,1036.0,983.83,719.38
2016,5,4,12,30,939.0,129.0,3.8,26.0,1040.0,958.66,702.87
2016,5,4,12,45,939.0,128.5,3.8,26.5,1035.5,929.75,682.56
2016,5,4,13,0,939.0,128.0,3.8,27.0,1031.0,898.12,660.5
2016,5,4,13,15,936.0,127.5,3.8,27.0,1018.0,861.5,636.37
2016,5,4,13,30,933.0,127.0,3.8,27.0,1005.0,822.58,610.57
2016,5,4,13,45,929.5,125.0,3.8,27.0,983.5,779.87,581.99
2016,5,4,14,0,926.0,123.0,3.8,27.0,962.0,735.22,550.46
2016,5,4,14,15,919.5,121.5,3.75,27.0,933.0,687.32,515.16
2016,5,4,14,30,913.0,120.0,3.7,27.0,904.0,638.11,478.11
2016,5,4,14,45,904.5,118.0,3.7,27.0,867.5,586.29,438.38
2016,5,4,15,0,896.0,116.0,3.7,27.0,831.0,533.77,397.01
2016,5,4,15,15,884.5,113.5,3.6,26.5,788.0,479.06,353.42
2016,5,4,15,30,873.0,111.0,3.5,26.0,745.0,424.4,308.58
2016,5,4,15,45,859.0,107.5,3.45,26.0,696.5,362.35,256.66
2016,5,4,16,0,845.0,104.0,3.4,26.0,648.0,306.82,208.94
2016,5,4,16,15,824.0,100.5,3.15,25.5,595.0,250.92,161.64
2016,5,4,16,30,803.0,97.0,2.9,25.0,542.0,197.13,117.74
2016,5,4,16,45,778.0,91.5,2.65,25.0,486.5,143.66,78.48
2016,5,4,17,0,753.0,86.0,2.4,25.0,431.0,93.16,50.34
2016,5,4,17,15,714.5,81.0,2.1,24.0,373.0,51.58,38.71
2016,5,4,17,30,676.0,76.0,1.8,23.0,315.0,50.52,38.13
2016,5,4,17,45,622.0,68.5,1.55,22.5,258.5,47.33,35.52
2016,5,4,18,0,568.0,61.0,1.3,22.0,202.0,43.92,32.58
2016,5,4,18,15,477.0,51.5,1.25,21.0,149.0,38.48,27.75
2016,5,4,18,30,386.0,42.0,1.2,20.0,96.0,32.76,22.4
2016,5,4,18,45,240.0,28.0,1.2,19.5,56.5,22.32,11.94
2016,5,4,19,0,94.0,14.0,1.2,19.0,17.0,13.34,0.0
2016,5,4,19,15,47.0,7.0,1.2,18.5,8.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,68.5,7.5,1.15,14.5,10.0,7.15,0.0
2016,5,5,6,0,137.0,15.0,1.1,15.0,20.0,93.51,0.0
2016,5,5,6,15,282.0,28.0,1.3,16.0,62.0,201.39,150.07
2016,5,5,6,30,427.0,41.0,1.5,17.0,104.0,308.27,246.39
2016,5,5,6,45,510.5,50.0,1.7,18.0,157.0,388.2,314.7
2016,5,5,7,0,594.0,59.0,1.9,19.0,210.0,475.09,385.46
2016,5,5,7,15,647.0,65.5,1.85,19.5,267.0,544.27,439.23
2016,5,5,7,30,700.0,72.0,1.8,20.0,324.0,616.44,491.7
2016,5,5,7,45,734.0,77.5,1.8,20.5,381.0,671.85,529.34
2016,5,5,8,0,768.0,83.0,1.8,21.0,438.0,731.52,568.8
2016,5,5,8,15,793.5,87.0,1.8,22.0,493.5,782.35,599.65
2016,5,5,8,30,819.0,91.0,1.8,23.0,549.0,832.29,629.0
2016,5,5,8,45,834.0,96.0,1.8,24.0,600.0,872.86,651.26
2016,5,5,9,0,849.0,101.0,1.8,25.0,651.0,911.35,671.72
2016,5,5,9,15,862.5,103.5,1.75,25.0,698.5,935.13,684.34
2016,5,5,9,30,876.0,106.0,1.7,25.0,746.0,964.33,700.55
2016,5,5,9,45,883.0,110.5,1.7,25.5,787.0,986.73,711.52
2016,5,5,10,0,890.0,115.0,1.7,26.0,828.0,1005.98,720.58
2016,5,5,10,15,897.5,116.5,1.7,26.0,863.0,1019.24,727.38
2016,5,5,10,30,905.0,118.0,1.7,26.0,898.0,1029.22,732.31
2016,5,5,10,45,907.0,121.5,1.7,26.5,924.5,1032.46,731.78
2016,5,5,11,0,909.0,125.0,1.7,27.0,951.0,1032.21,729.32
2016,5,5,11,15,912.5,126.0,1.7,27.0,971.0,1027.43,725.67
2016,5,5,11,30,916.0,127.0,1.7,27.0,991.0,1019.24,720.11
2016,5,5,11,45,920.5,125.0,1.75,27.5,1003.5,1005.71,710.66
2016,5,5,12,0,925.0,123.0,1.8,28.0,1016.0,988.92,699.33
2016,5,5,12,15,925.0,123.5,1.85,28.0,1019.0,967.16,686.34
2016,5,5,12,30,925.0,124.0,1.9,28.0,1022.0,942.45,671.51
2016,5,5,12,45,923.0,124.0,2.0,28.0,1016.5,912.75,653.98
2016,5,5,13,0,921.0,124.0,2.1,28.0,1011.0,880.51,634.62
2016,5,5,13,15,917.5,123.0,2.15,28.0,997.5,843.75,611.67
2016,5,5,13,30,914.0,122.0,2.2,28.0,984.0,804.81,587.06
2016,5,5,13,45,697.0,248.5,2.25,28.5,897.5,720.87,526.85
2016,5,5,14,0,480.0,375.0,2.3,29.0,811.0,649.95,473.15
2016,5,5,14,15,456.0,364.5,2.3,28.5,768.0,599.12,438.76
2016,5,5,14,30,432.0,354.0,2.3,28.0,725.0,549.93,404.62
2016,5,5,14,45,415.0,346.0,2.35,28.0,690.0,508.33,374.52
2016,5,5,15,0,398.0,338.0,2.4,28.0,655.0,473.61,348.67
2016,5,5,15,15,616.0,226.5,2.4,28.0,688.5,447.45,327.74
2016,5,5,15,30,834.0,115.0,2.4,28.0,722.0,408.59,293.8
2016,5,5,15,45,738.0,142.5,2.4,28.0,653.5,347.78,245.35
2016,5,5,16,0,642.0,170.0,2.4,28.0,585.0,300.77,207.88
2016,5,5,16,15,545.5,183.0,2.3,27.5,515.0,253.27,171.83
2016,5,5,16,30,449.0,196.0,2.2,27.0,445.0,213.89,144.07
2016,5,5,16,45,334.0,193.0,2.15,27.0,367.5,178.63,122.65
2016,5,5,17,0,219.0,190.0,2.1,27.0,290.0,155.71,112.88
2016,5,5,17,15,207.5,166.5,1.85,26.0,251.5,126.67,101.29
2016,5,5,17,30,196.0,143.0,1.6,25.0,213.0,110.77,88.69
2016,5,5,17,45,182.0,119.0,1.35,24.5,175.0,93.95,74.82
2016,5,5,18,0,168.0,95.0,1.1,24.0,137.0,72.92,57.02
2016,5,5,18,15,139.5,72.5,1.1,23.5,101.5,56.9,43.13
2016,5,5,18,30,111.0,50.0,1.1,23.0,66.0,40.2,28.37
2016,5,5,18,45,55.5,31.0,1.1,22.5,39.0,26.65,15.3
2016,5,5,19,0,0.0,12.0,1.1,22.0,12.0,11.44,0.0
2016,5,5,19,15,0.0,6.0,1.1,21.5,6.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,59.5,8.0,1.05,14.5,10.5,7.63,0.0
2016,5,6,6,0,119.0,16.0,1.1,15.0,21.0,85.62,0.0
2016,5,6,6,15,256.0,30.0,1.3,15.5,62.0,191.18,143.85
2016,5,6,6,30,393.0,44.0,1.5,16.0,103.0,293.89,236.21
2016,5,6,6,45,473.0,54.5,1.7,16.5,155.0,372.26,303.89
2016,5,6,7,0,553.0,65.0,1.9,17.0,207.0,457.24,374.24
2016,5,6,7,15,608.5,72.5,1.95,17.5,263.5,527.78,429.98
2016,5,6,7,30,664.0,80.0,2.0,18.0,320.0,601.51,485.37
2016,5,6,7,45,701.5,85.5,2.05,19.0,377.0,661.68,526.52
2016,5,6,8,0,739.0,91.0,2.1,20.0,434.0,722.7,566.82
2016,5,6,8,15,766.5,95.5,2.3,20.5,490.0,770.86,598.89
2016,5,6,8,30,794.0,100.0,2.5,21.0,546.0,822.29,632.79
2016,5,6,8,45,816.5,102.5,2.7,22.0,599.0,865.84,659.42
2016,5,6,9,0,839.0,105.0,2.9,23.0,652.0,907.76,684.56
2016,5,6,9,15,854.5,108.0,2.85,23.5,700.0,941.76,703.49
2016,5,6,9,30,870.0,111.0,2.8,24.0,748.0,965.03,715.11
2016,5,6,9,45,883.5,112.5,2.75,24.5,791.0,990.22,728.01
2016,5,6,10,0,897.0,114.0,2.7,25.0,834.0,1012.53,738.94
2016,5,6,10,15,905.5,115.5,2.65,25.0,870.0,1026.82,746.15
2016,5,6,10,30,914.0,117.0,2.6,25.0,906.0,1037.83,751.41
2016,5,6,10,45,921.5,117.5,2.55,25.5,935.0,1043.41,751.87
2016,5,6,11,0,929.0,118.0,2.5,26.0,964.0,1045.53,750.3
2016,5,6,11,15,933.0,119.0,2.45,26.0,984.5,1041.22,746.3
2016,5,6,11,30,937.0,120.0,2.4,26.0,1005.0,1033.41,740.3
2016,5,6,11,45,946.5,115.5,2.35,26.5,1019.5,1022.03,730.77
2016,5,6,12,0,956.0,111.0,2.3,27.0,1034.0,1007.2,719.24
2016,5,6,12,15,956.0,111.0,2.25,27.0,1037.5,984.52,704.32
2016,5,6,12,30,956.0,111.0,2.2,27.0,1041.0,958.8,687.6
2016,5,6,12,45,956.0,110.0,2.15,27.5,1036.5,929.26,667.17
2016,5,6,13,0,956.0,109.0,2.1,28.0,1032.0,896.95,645.07
2016,5,6,13,15,953.5,108.5,2.1,28.0,1019.0,860.45,621.97
2016,5,6,13,30,951.0,108.0,2.1,28.0,1006.0,821.55,597.18
2016,5,6,13,45,945.5,108.0,2.1,28.0,984.0,778.69,569.55
2016,5,6,14,0,940.0,108.0,2.1,28.0,962.0,733.98,539.64
2016,5,6,14,15,933.5,106.5,2.15,28.0,932.5,685.69,505.64
2016,5,6,14,30,927.0,105.0,2.2,28.0,903.0,636.06,469.73
2016,5,6,14,45,915.5,105.0,2.25,28.0,866.0,583.85,430.86
2016,5,6,15,0,904.0,105.0,2.3,28.0,829.0,531.19,390.45
2016,5,6,15,15,892.5,103.0,2.4,27.5,786.0,476.68,348.25
2016,5,6,15,30,881.0,101.0,2.5,27.0,743.0,422.2,304.53
2016,5,6,15,45,863.0,99.5,2.65,27.0,694.0,366.26,258.0
2016,5,6,16,0,845.0,98.0,2.8,27.0,645.0,304.95,206.67
2016,5,6,16,15,825.0,95.0,2.75,26.5,592.5,249.76,160.21
2016,5,6,16,30,805.0,92.0,2.7,26.0,540.0,196.55,116.78
2016,5,6,16,45,775.0,88.5,2.65,26.0,484.0,144.08,78.25
2016,5,6,17,0,745.0,85.0,2.6,26.0,428.0,95.12,50.66
2016,5,6,17,15,707.5,80.0,2.35,25.0,371.5,50.65,37.74
2016,5,6,17,30,670.0,75.0,2.1,24.0,315.0,49.54,37.12
2016,5,6,17,45,618.0,67.5,1.9,23.5,259.0,46.32,34.49
2016,5,6,18,0,566.0,60.0,1.7,23.0,203.0,42.86,31.53
2016,5,6,18,15,482.0,51.0,1.65,22.0,151.0,37.83,27.09
2016,5,6,18,30,398.0,42.0,1.6,21.0,99.0,32.53,22.15
2016,5,6,18,45,267.5,28.0,1.55,20.0,59.0,22.13,12.07
2016,5,6,19,0,137.0,14.0,1.5,19.0,19.0,13.34,0.0
2016,5,6,19,15,68.5,7.0,1.55,18.5,9.5,6.67,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,36.0,8.0,2.65,14.5,9.5,21.95,0.0
2016,5,7,6,0,72.0,16.0,2.9,15.0,19.0,65.18,0.0
2016,5,7,6,15,178.0,34.0,2.9,15.5,57.0,156.46,118.28
2016,5,7,6,30,284.0,52.0,2.9,16.0,95.0,243.26,196.63
2016,5,7,6,45,362.5,66.0,2.95,16.5,144.5,318.36,261.99
2016,5,7,7,0,441.0,80.0,3.0,17.0,194.0,400.5,330.83
2016,5,7,7,15,497.0,90.0,3.2,17.5,247.5,472.84,389.44
2016,5,7,7,30,553.0,100.0,3.4,18.0,301.0,545.63,446.42
2016,5,7,7,45,527.0,121.0,3.6,19.0,338.5,565.75,459.15
2016,5,7,8,0,501.0,142.0,3.8,20.0,376.0,587.57,472.56
2016,5,7,8,15,603.5,132.5,4.1,20.5,448.0,683.63,544.35
2016,5,7,8,30,706.0,123.0,4.4,21.0,520.0,778.46,611.58
2016,5,7,8,45,725.0,129.0,4.7,22.0,570.5,820.3,638.47
2016,5,7,9,0,744.0,135.0,5.0,23.0,621.0,860.57,664.21
2016,5,7,9,15,760.5,139.0,5.0,23.0,667.0,889.38,682.49
2016,5,7,9,30,777.0,143.0,5.0,23.0,713.0,921.1,702.82
2016,5,7,9,45,784.5,149.0,5.05,23.5,752.5,943.81,715.74
2016,5,7,10,0,792.0,155.0,5.1,24.0,792.0,963.62,726.72
2016,5,7,10,15,801.5,157.5,5.05,24.5,826.5,978.67,733.77
2016,5,7,10,30,811.0,160.0,5.0,25.0,861.0,990.68,738.83
2016,5,7,10,45,814.5,164.5,5.0,25.5,887.5,995.66,739.64
2016,5,7,11,0,818.0,169.0,5.0,26.0,914.0,997.38,738.43
2016,5,7,11,15,822.5,170.0,5.0,26.0,934.0,993.24,734.95
2016,5,7,11,30,827.0,171.0,5.0,26.0,954.0,985.9,729.49
2016,5,7,11,45,859.0,151.5,5.0,26.5,974.0,973.7,719.45
2016,5,7,12,0,891.0,132.0,5.0,27.0,994.0,967.04,713.32
2016,5,7,12,15,676.0,283.0,4.95,27.0,938.5,901.63,667.43
2016,5,7,12,30,461.0,434.0,4.9,27.0,883.0,828.17,609.94
2016,5,7,12,45,236.0,324.5,4.9,27.5,554.5,511.92,384.26
2016,5,7,13,0,11.0,215.0,4.9,28.0,226.0,209.64,155.59
2016,5,7,13,15,6.5,178.5,4.85,28.0,185.0,171.5,127.04
2016,5,7,13,30,2.0,142.0,4.8,28.0,144.0,133.85,98.27
2016,5,7,13,45,21.0,266.5,4.8,28.0,285.5,259.03,193.68
2016,5,7,14,0,40.0,391.0,4.8,28.0,427.0,377.91,281.76
2016,5,7,14,15,441.5,263.5,4.8,28.0,644.5,506.95,383.0
2016,5,7,14,30,843.0,136.0,4.8,28.0,862.0,613.7,462.38
2016,5,7,14,45,820.0,141.5,4.8,28.0,823.5,560.45,420.68
2016,5,7,15,0,797.0,147.0,4.8,28.0,785.0,510.69,381.26
2016,5,7,15,15,783.5,144.0,4.75,28.0,744.0,459.17,339.59
2016,5,7,15,30,770.0,141.0,4.7,28.0,703.0,408.18,297.39
2016,5,7,15,45,748.0,139.5,4.7,28.0,656.0,351.2,250.14
2016,5,7,16,0,726.0,138.0,4.7,28.0,609.0,300.67,207.29
2016,5,7,16,15,703.0,133.0,4.65,27.5,558.5,249.29,164.46
2016,5,7,16,30,680.0,128.0,4.6,27.0,508.0,200.35,124.88
2016,5,7,16,45,661.0,118.0,4.55,26.5,456.5,150.59,87.88
2016,5,7,17,0,642.0,108.0,4.5,26.0,405.0,103.17,59.5
2016,5,7,17,15,602.0,100.5,4.4,25.5,350.5,65.42,50.2
2016,5,7,17,30,562.0,93.0,4.3,25.0,296.0,63.19,48.6
2016,5,7,17,45,519.0,81.5,4.25,24.5,243.5,57.37,43.8
2016,5,7,18,0,476.0,70.0,4.2,24.0,191.0,51.08,38.43
2016,5,7,18,15,394.5,58.5,4.0,23.5,142.0,44.25,32.39
2016,5,7,18,30,313.0,47.0,3.8,23.0,93.0,35.93,24.81
2016,5,7,18,45,156.5,32.5,3.65,22.5,55.5,25.3,14.54
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,16.29,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,8.58,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,1.0,3.4,17.5,1.0,0.92,0.0
2016,5,8,6,30,0.0,2.0,3.7,18.0,2.0,1.85,0.0
2016,5,8,6,45,0.0,3.0,4.05,18.5,3.0,2.78,0.0
2016,5,8,7,0,0.0,4.0,4.4,19.0,4.0,3.7,0.0
2016,5,8,7,15,0.0,5.5,4.65,19.5,5.5,5.09,0.0
2016,5,8,7,30,0.0,7.0,4.9,20.0,7.0,6.49,0.0
2016,5,8,7,45,0.0,61.0,5.15,20.5,61.0,56.73,41.62
2016,5,8,8,0,0.0,115.0,5.4,21.0,115.0,109.76,84.86
2016,5,8,8,15,0.0,79.0,5.3,21.0,79.0,73.56,54.96
2016,5,8,8,30,0.0,43.0,5.2,21.0,43.0,39.99,27.29
2016,5,8,8,45,0.0,64.0,5.15,21.5,64.0,59.6,43.11
2016,5,8,9,0,0.0,85.0,5.1,22.0,85.0,79.24,58.74
2016,5,8,9,15,0.0,106.5,5.0,22.0,106.5,99.71,74.98
2016,5,8,9,30,0.0,128.0,4.9,22.0,128.0,120.46,91.3
2016,5,8,9,45,0.0,112.5,4.8,22.5,112.5,105.48,78.99
2016,5,8,10,0,0.0,97.0,4.7,23.0,97.0,90.71,66.97
2016,5,8,10,15,1.0,121.5,4.6,23.0,123.0,115.1,86.17
2016,5,8,10,30,2.0,146.0,4.5,23.0,149.0,139.53,105.21
2016,5,8,10,45,1.0,132.0,4.45,23.0,133.5,125.1,93.69
2016,5,8,11,0,0.0,118.0,4.4,23.0,118.0,110.79,82.32
2016,5,8,11,15,4.5,157.0,4.35,23.0,161.5,152.21,114.82
2016,5,8,11,30,9.0,196.0,4.3,23.0,205.0,193.49,146.81
2016,5,8,11,45,13.0,250.5,4.25,23.0,263.0,248.75,189.06
2016,5,8,12,0,17.0,305.0,4.2,23.0,321.0,303.46,230.3
2016,5,8,12,15,9.0,219.5,4.05,23.0,228.5,214.28,162.2
2016,5,8,12,30,1.0,134.0,3.9,23.0,136.0,126.39,94.15
2016,5,8,12,45,8.5,214.5,3.8,23.5,223.5,207.82,157.16
2016,5,8,13,0,16.0,295.0,3.7,24.0,311.0,287.89,217.47
2016,5,8,13,15,135.5,385.0,3.6,23.5,514.0,462.9,350.56
2016,5,8,13,30,255.0,475.0,3.5,23.0,717.0,620.31,465.35
2016,5,8,13,45,131.5,329.0,3.45,23.0,454.0,392.58,298.21
2016,5,8,14,0,8.0,183.0,3.4,23.0,191.0,175.01,132.02
2016,5,8,14,15,7.5,185.5,3.6,22.5,192.5,176.29,133.79
2016,5,8,14,30,7.0,188.0,3.8,22.0,194.0,177.55,135.21
2016,5,8,14,45,36.0,277.0,4.0,22.0,306.0,265.58,203.68
2016,5,8,15,0,65.0,366.0,4.2,22.0,418.0,348.02,266.39
2016,5,8,15,15,86.5,355.0,4.7,22.0,420.5,341.44,261.7
2016,5,8,15,30,108.0,344.0,5.2,22.0,423.0,332.39,254.94
2016,5,8,15,45,54.0,225.0,5.7,22.0,264.5,213.38,163.84
2016,5,8,16,0,0.0,106.0,6.2,22.0,106.0,98.43,74.16
2016,5,8,16,15,272.0,136.0,6.15,21.5,288.5,160.81,114.74
2016,5,8,16,30,544.0,166.0,6.1,21.0,471.0,210.18,141.93
2016,5,8,16,45,272.0,113.0,6.05,21.0,265.5,108.77,72.2
2016,5,8,17,0,0.0,60.0,6.0,21.0,60.0,55.81,40.59
2016,5,8,17,15,0.0,52.0,5.55,21.0,52.0,48.33,36.4
2016,5,8,17,30,0.0,44.0,5.1,21.0,44.0,40.87,30.04
2016,5,8,17,45,0.0,36.0,4.7,21.0,36.0,33.42,23.6
2016,5,8,18,0,0.0,28.0,4.3,21.0,28.0,25.97,17.08
2016,5,8,18,15,0.0,20.5,3.95,20.5,20.5,19.0,10.91
2016,5,8,18,30,0.0,13.0,3.6,20.0,13.0,12.04,4.7
2016,5,8,18,45,0.0,7.5,3.3,19.5,7.5,6.94,0.0
2016,5,8,19,0,0.0,2.0,3.0,19.0,2.0,1.85,0.0
2016,5,8,19,15,0.0,1.0,3.0,18.5,1.0,0.95,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,17.5,8.5,4.35,19.0,9.5,15.11,0.0
2016,5,9,6,0,35.0,17.0,4.4,19.0,19.0,38.1,0.0
2016,5,9,6,15,120.0,39.5,4.6,19.0,56.5,125.66,93.98
2016,5,9,6,30,205.0,62.0,4.8,19.0,94.0,204.52,163.76
2016,5,9,6,45,258.5,83.0,5.0,19.5,140.0,269.29,219.95
2016,5,9,7,0,312.0,104.0,5.2,20.0,186.0,338.37,278.18
2016,5,9,7,15,156.5,112.5,5.5,20.5,153.5,239.89,196.22
2016,5,9,7,30,1.0,121.0,5.8,21.0,121.0,120.57,94.24
2016,5,9,7,45,177.5,148.0,6.1,21.5,231.5,304.86,248.46
2016,5,9,8,0,354.0,175.0,6.4,22.0,342.0,495.68,401.54
2016,5,9,8,15,400.0,188.5,6.45,22.5,398.0,573.31,459.63
2016,5,9,8,30,446.0,202.0,6.5,23.0,454.0,638.89,507.83
2016,5,9,8,45,537.5,197.0,6.6,23.5,530.0,725.21,572.0
2016,5,9,9,0,629.0,192.0,6.7,24.0,606.0,820.04,640.54
2016,5,9,9,15,650.0,198.5,6.65,24.5,652.5,858.29,664.65
2016,5,9,9,30,671.0,205.0,6.6,25.0,699.0,894.71,687.37
2016,5,9,9,45,703.5,199.5,6.55,25.5,744.0,927.35,707.17
2016,5,9,10,0,736.0,194.0,6.5,26.0,789.0,957.89,725.34
2016,5,9,10,15,747.5,197.5,6.35,26.5,824.0,975.05,733.57
2016,5,9,10,30,759.0,201.0,6.2,27.0,859.0,989.32,739.84
2016,5,9,10,45,783.5,192.5,6.05,27.5,891.0,994.71,740.08
2016,5,9,11,0,808.0,184.0,5.9,28.0,923.0,1003.92,743.02
2016,5,9,11,15,813.5,185.5,5.75,28.0,943.0,1001.17,739.46
2016,5,9,11,30,819.0,187.0,5.6,28.0,963.0,995.19,733.91
2016,5,9,11,45,847.5,169.5,5.45,28.5,982.0,989.43,727.17
2016,5,9,12,0,876.0,152.0,5.3,29.0,1001.0,972.95,713.39
2016,5,9,12,15,877.0,152.0,5.2,29.0,1005.0,952.28,698.82
2016,5,9,12,30,878.0,152.0,5.1,29.0,1009.0,928.85,682.51
2016,5,9,12,45,881.5,148.5,5.0,29.5,1005.5,901.88,662.55
2016,5,9,13,0,885.0,145.0,4.9,30.0,1002.0,872.31,640.97
2016,5,9,13,15,882.0,144.0,4.8,30.0,989.0,837.13,616.99
2016,5,9,13,30,879.0,143.0,4.7,30.0,976.0,799.86,591.56
2016,5,9,13,45,878.0,139.5,4.65,30.0,956.0,759.94,564.5
2016,5,9,14,0,877.0,136.0,4.6,30.0,936.0,718.06,534.36
2016,5,9,14,15,870.0,134.5,4.55,30.0,907.0,672.18,500.58
2016,5,9,14,30,863.0,133.0,4.5,30.0,878.0,625.13,465.34
2016,5,9,14,45,855.5,129.5,4.45,30.0,843.0,575.22,427.21
2016,5,9,15,0,848.0,126.0,4.4,30.0,808.0,524.62,387.61
2016,5,9,15,15,835.5,123.5,4.3,30.0,766.0,467.3,342.1
2016,5,9,15,30,823.0,121.0,4.2,30.0,724.0,414.53,298.8
2016,5,9,15,45,808.0,117.5,4.15,30.0,677.0,360.67,253.87
2016,5,9,16,0,793.0,114.0,4.1,30.0,630.0,307.85,209.16
2016,5,9,16,15,772.0,110.0,3.95,29.5,579.0,254.56,164.74
2016,5,9,16,30,751.0,106.0,3.8,29.0,528.0,203.42,123.29
2016,5,9,16,45,725.5,100.5,3.7,29.0,474.0,147.23,81.39
2016,5,9,17,0,700.0,95.0,3.6,29.0,420.0,99.39,53.05
2016,5,9,17,15,662.0,89.0,3.4,28.0,365.0,56.72,42.34
2016,5,9,17,30,624.0,83.0,3.2,27.0,310.0,55.21,41.42
2016,5,9,17,45,572.0,75.0,3.0,26.5,255.5,51.9,38.77
2016,5,9,18,0,520.0,67.0,2.8,26.0,201.0,48.34,35.77
2016,5,9,18,15,437.5,56.5,2.85,25.0,150.5,42.27,30.52
2016,5,9,18,30,355.0,46.0,2.9,24.0,100.0,35.84,24.68
2016,5,9,18,45,230.5,31.0,2.95,23.5,60.5,24.08,13.73
2016,5,9,19,0,106.0,16.0,3.0,23.0,21.0,12.59,0.0
2016,5,9,19,15,53.0,8.0,3.15,23.0,10.5,7.63,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,8.5,2.25,20.5,9.5,14.13,0.0
2016,5,10,6,0,30.0,17.0,2.4,21.0,19.0,35.78,2.71
2016,5,10,6,15,105.0,41.0,2.55,21.5,56.0,120.43,89.21
2016,5,10,6,30,180.0,65.0,2.7,22.0,93.0,195.37,153.96
2016,5,10,6,45,268.5,81.0,2.9,22.5,142.5,272.36,219.08
2016,5,10,7,0,357.0,97.0,3.1,23.0,192.0,369.46,298.24
2016,5,10,7,15,413.0,110.0,3.15,23.5,244.5,437.33,351.88
2016,5,10,7,30,469.0,123.0,3.2,24.0,297.0,509.04,406.61
2016,5,10,7,45,531.0,126.5,3.3,24.5,353.5,577.1,457.28
2016,5,10,8,0,593.0,130.0,3.4,25.0,410.0,654.65,513.22
2016,5,10,8,15,623.5,136.5,3.35,25.5,462.5,706.71,547.55
2016,5,10,8,30,654.0,143.0,3.3,26.0,515.0,758.51,580.88
2016,5,10,8,45,687.0,144.0,3.3,26.5,567.0,805.68,610.45
2016,5,10,9,0,720.0,145.0,3.3,27.0,619.0,852.03,638.93
2016,5,10,9,15,737.0,149.5,3.3,27.0,664.5,886.21,660.02
2016,5,10,9,30,754.0,154.0,3.3,27.0,710.0,918.31,679.67
2016,5,10,9,45,771.5,154.5,3.35,27.5,751.5,938.88,690.56
2016,5,10,10,0,789.0,155.0,3.4,28.0,793.0,962.43,703.5
2016,5,10,10,15,798.0,157.5,3.45,28.5,827.0,976.94,710.52
2016,5,10,10,30,807.0,160.0,3.5,29.0,861.0,988.43,715.71
2016,5,10,10,45,814.5,161.5,3.55,29.5,888.0,994.25,717.35
2016,5,10,11,0,822.0,163.0,3.6,30.0,915.0,996.89,717.11
2016,5,10,11,15,826.0,164.5,3.65,30.0,934.5,992.84,714.14
2016,5,10,11,30,830.0,166.0,3.7,30.0,954.0,985.58,709.27
2016,5,10,11,45,829.0,169.0,3.8,30.0,964.5,971.82,700.62
2016,5,10,12,0,828.0,172.0,3.9,30.0,975.0,955.05,690.1
2016,5,10,12,15,828.5,172.0,3.95,30.0,978.5,933.92,676.49
2016,5,10,12,30,829.0,172.0,4.0,30.0,982.0,910.12,661.17
2016,5,10,12,45,823.5,174.5,4.05,30.0,976.0,880.92,642.26
2016,5,10,13,0,818.0,177.0,4.1,30.0,970.0,849.65,621.93
2016,5,10,13,15,814.5,176.0,4.1,30.0,957.0,814.95,598.98
2016,5,10,13,30,811.0,175.0,4.1,30.0,944.0,778.43,574.68
2016,5,10,13,45,800.5,177.0,4.15,30.0,922.0,737.77,546.33
2016,5,10,14,0,790.0,179.0,4.2,30.0,900.0,696.09,516.55
2016,5,10,14,15,782.0,176.5,4.2,30.0,872.5,651.36,484.01
2016,5,10,14,30,774.0,174.0,4.2,30.0,845.0,605.86,450.23
2016,5,10,14,45,754.5,176.5,4.2,30.0,808.0,557.8,413.72
2016,5,10,15,0,735.0,179.0,4.2,30.0,771.0,506.24,373.98
2016,5,10,15,15,720.5,175.0,4.15,30.0,730.0,455.98,334.23
2016,5,10,15,30,706.0,171.0,4.1,30.0,689.0,406.49,294.17
2016,5,10,15,45,673.0,172.5,4.05,30.0,640.5,356.22,253.12
2016,5,10,16,0,640.0,174.0,4.0,30.0,592.0,309.16,214.3
2016,5,10,16,15,615.0,167.0,3.85,29.5,542.5,260.49,174.75
2016,5,10,16,30,590.0,160.0,3.7,29.0,493.0,214.61,138.41
2016,5,10,16,45,543.5,156.5,3.6,29.0,439.0,172.16,108.09
2016,5,10,17,0,497.0,153.0,3.5,29.0,385.0,133.75,85.77
2016,5,10,17,15,455.5,141.0,3.35,28.5,332.5,95.2,74.36
2016,5,10,17,30,414.0,129.0,3.2,28.0,280.0,89.6,70.11
2016,5,10,17,45,350.5,115.5,3.1,27.5,228.5,82.41,64.34
2016,5,10,18,0,287.0,102.0,3.0,27.0,177.0,78.05,60.74
2016,5,10,18,15,221.5,81.0,3.05,26.5,130.5,63.15,47.95
2016,5,10,18,30,156.0,60.0,3.1,26.0,84.0,47.67,34.36
2016,5,10,18,45,78.0,37.0,3.2,25.5,49.0,31.38,19.52
2016,5,10,19,0,0.0,14.0,3.3,25.0,14.0,12.99,0.0
2016,5,10,19,15,0.0,7.0,3.4,24.5,7.0,6.67,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,33.0,8.5,2.05,18.5,10.0,21.41,0.0
2016,5,11,6,0,66.0,17.0,2.3,19.0,20.0,57.76,13.01
2016,5,11,6,15,156.5,37.0,2.55,19.5,58.5,149.82,113.49
2016,5,11,6,30,247.0,57.0,2.8,20.0,97.0,230.47,183.96
2016,5,11,6,45,317.0,73.5,3.05,20.5,145.5,302.36,245.37
2016,5,11,7,0,387.0,90.0,3.3,21.0,194.0,380.31,309.83
2016,5,11,7,15,441.5,103.0,3.55,21.5,247.0,448.63,364.57
2016,5,11,7,30,496.0,116.0,3.8,22.0,300.0,520.58,420.34
2016,5,11,7,45,527.5,128.5,4.1,22.5,353.0,577.31,462.7
2016,5,11,8,0,559.0,141.0,4.4,23.0,406.0,634.89,504.69
2016,5,11,8,15,589.5,149.5,4.45,23.5,459.0,693.16,545.51
2016,5,11,8,30,620.0,158.0,4.5,24.0,512.0,746.26,581.31
2016,5,11,8,45,629.0,171.5,4.6,25.0,558.5,785.02,605.11
2016,5,11,9,0,638.0,185.0,4.7,26.0,605.0,821.8,627.21
2016,5,11,9,15,656.5,191.0,4.7,26.5,651.0,857.3,648.79
2016,5,11,9,30,675.0,197.0,4.7,27.0,697.0,890.9,668.82
2016,5,11,9,45,671.5,212.5,4.7,27.5,733.0,911.09,679.55
2016,5,11,10,0,668.0,228.0,4.7,28.0,769.0,928.23,688.29
2016,5,11,10,15,679.0,232.5,4.6,28.0,803.0,945.24,697.67
2016,5,11,10,30,690.0,237.0,4.5,28.0,837.0,959.52,705.55
2016,5,11,10,45,689.0,246.5,4.45,28.5,861.5,964.11,705.92
2016,5,11,11,0,688.0,256.0,4.4,29.0,886.0,965.68,704.47
2016,5,11,11,15,693.5,258.5,4.3,29.0,906.0,963.67,701.96
2016,5,11,11,30,699.0,261.0,4.2,29.0,926.0,958.72,697.66
2016,5,11,11,45,779.5,209.5,4.1,29.5,959.5,964.19,698.95
2016,5,11,12,0,860.0,158.0,4.0,30.0,993.0,964.65,696.96
2016,5,11,12,15,860.5,158.0,3.9,30.0,996.0,943.8,682.6
2016,5,11,12,30,861.0,158.0,3.8,30.0,999.0,920.3,666.73
2016,5,11,12,45,441.5,256.5,3.7,30.0,688.0,630.14,465.88
2016,5,11,13,0,22.0,355.0,3.6,30.0,377.0,348.35,255.11
2016,5,11,13,15,80.0,419.5,3.5,30.0,496.5,450.14,330.38
2016,5,11,13,30,138.0,484.0,3.4,30.0,616.0,542.39,395.73
2016,5,11,13,45,96.5,451.0,3.3,30.5,542.5,476.27,347.34
2016,5,11,14,0,55.0,418.0,3.2,31.0,469.0,411.63,300.42
2016,5,11,14,15,95.5,424.5,3.1,30.5,509.0,436.73,319.83
2016,5,11,14,30,136.0,431.0,3.0,30.0,549.0,451.56,331.31
2016,5,11,14,45,115.0,407.0,2.95,30.0,504.5,409.37,300.89
2016,5,11,15,0,94.0,383.0,2.9,30.0,460.0,376.32,277.11
2016,5,11,15,15,154.5,365.0,2.9,30.0,483.0,372.77,274.49
2016,5,11,15,30,215.0,347.0,2.9,30.0,506.0,369.73,271.2
2016,5,11,15,45,181.5,325.0,2.9,30.0,453.0,325.73,238.69
2016,5,11,16,0,148.0,303.0,2.9,30.0,400.0,285.49,209.16
2016,5,11,16,15,218.5,269.5,2.85,29.5,400.0,264.63,191.16
2016,5,11,16,30,289.0,236.0,2.8,29.0,400.0,228.47,160.83
2016,5,11,16,45,284.0,211.5,2.8,29.0,359.0,190.37,132.46
2016,5,11,17,0,279.0,187.0,2.8,29.0,318.0,153.23,107.26
2016,5,11,17,15,350.0,158.0,2.65,28.5,300.5,114.56,90.32
2016,5,11,17,30,421.0,129.0,2.5,28.0,283.0,89.52,69.98
2016,5,11,17,45,363.5,114.0,2.35,27.5,231.5,81.22,63.31
2016,5,11,18,0,306.0,99.0,2.2,27.0,180.0,76.02,59.02
2016,5,11,18,15,238.5,79.5,2.25,26.0,133.0,62.12,47.2
2016,5,11,18,30,171.0,60.0,2.3,25.0,86.0,47.71,34.58
2016,5,11,18,45,100.5,37.0,2.35,24.5,50.5,30.17,18.76
2016,5,11,19,0,30.0,14.0,2.4,24.0,15.0,12.61,0.0
2016,5,11,19,15,15.0,7.0,2.65,24.0,7.5,6.67,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,4.0,1.1,19.5,4.0,3.81,0.0
2016,5,12,6,0,0.0,8.0,1.2,20.0,8.0,7.41,0.0
2016,5,12,6,15,0.0,21.5,1.4,20.5,21.5,19.95,10.26
2016,5,12,6,30,0.0,35.0,1.6,21.0,35.0,32.51,21.13
2016,5,12,6,45,0.0,52.0,1.8,21.5,52.0,49.09,35.13
2016,5,12,7,0,0.0,69.0,2.0,22.0,69.0,66.07,49.27
2016,5,12,7,15,0.0,87.5,2.0,22.5,87.5,84.53,64.32
2016,5,12,7,30,0.0,106.0,2.0,23.0,106.0,102.83,78.91
2016,5,12,7,45,0.0,104.5,2.05,23.5,104.5,99.71,75.94
2016,5,12,8,0,0.0,103.0,2.1,24.0,103.0,97.32,73.58
2016,5,12,8,15,11.0,156.5,2.05,24.0,163.0,161.05,124.42
2016,5,12,8,30,22.0,210.0,2.0,24.0,223.0,226.26,175.04
2016,5,12,8,45,11.0,173.0,2.0,24.5,179.5,176.37,134.95
2016,5,12,9,0,0.0,136.0,2.0,25.0,136.0,128.63,96.72
2016,5,12,9,15,4.5,174.5,1.95,25.0,178.0,170.75,129.46
2016,5,12,9,30,9.0,213.0,1.9,25.0,220.0,213.13,161.69
2016,5,12,9,45,236.5,262.5,1.85,25.5,454.5,521.83,396.18
2016,5,12,10,0,464.0,312.0,1.8,26.0,689.0,812.79,595.98
2016,5,12,10,15,361.5,367.5,1.7,26.5,669.0,757.3,550.23
2016,5,12,10,30,259.0,423.0,1.6,27.0,649.0,710.82,513.55
2016,5,12,10,45,163.5,428.0,1.55,27.5,572.5,604.05,437.73
2016,5,12,11,0,68.0,433.0,1.5,28.0,496.0,498.36,361.5
2016,5,12,11,15,173.5,451.5,1.5,28.0,616.0,626.87,452.75
2016,5,12,11,30,279.0,470.0,1.5,28.0,736.0,749.33,534.84
2016,5,12,11,45,268.0,479.5,1.55,28.0,738.0,737.33,525.49
2016,5,12,12,0,257.0,489.0,1.6,28.0,740.0,724.22,516.71
2016,5,12,12,15,268.5,488.5,1.65,28.0,751.0,721.38,515.43
2016,5,12,12,30,280.0,488.0,1.7,28.0,762.0,717.03,513.06
2016,5,12,12,45,142.5,323.5,1.75,28.5,463.0,429.83,315.39
2016,5,12,13,0,5.0,159.0,1.8,29.0,164.0,152.67,111.12
2016,5,12,13,15,373.0,190.0,1.85,28.5,544.5,475.98,358.56
2016,5,12,13,30,741.0,221.0,1.9,28.0,925.0,767.38,561.49
2016,5,12,13,45,737.5,217.5,1.95,28.0,905.0,728.54,532.56
2016,5,12,14,0,734.0,214.0,2.0,28.0,885.0,688.44,505.14
2016,5,12,14,15,725.0,211.0,2.0,28.0,857.5,644.11,473.85
2016,5,12,14,30,716.0,208.0,2.0,28.0,830.0,599.29,441.52
2016,5,12,14,45,456.0,301.0,2.0,28.0,691.0,498.52,367.12
2016,5,12,15,0,196.0,394.0,2.0,28.0,552.0,428.78,315.38
2016,5,12,15,15,244.5,363.5,1.95,28.0,550.5,404.71,297.76
2016,5,12,15,30,293.0,333.0,1.9,28.0,549.0,382.73,280.42
2016,5,12,15,45,448.5,261.5,1.9,28.0,567.5,354.27,255.57
2016,5,12,16,0,604.0,190.0,1.9,28.0,586.0,314.26,219.28
2016,5,12,16,15,493.5,203.0,1.8,27.5,509.5,263.88,181.87
2016,5,12,16,30,383.0,216.0,1.7,27.0,433.0,231.22,159.85
2016,5,12,16,45,436.0,186.0,1.6,26.5,409.5,183.47,121.68
2016,5,12,17,0,489.0,156.0,1.5,26.0,386.0,137.64,89.18
2016,5,12,17,15,447.5,144.0,1.35,25.5,334.0,98.78,78.1
2016,5,12,17,30,406.0,132.0,1.2,25.0,282.0,91.55,72.49
2016,5,12,17,45,352.0,117.0,1.1,25.0,231.5,83.34,65.7
2016,5,12,18,0,298.0,102.0,1.0,25.0,181.0,78.08,61.21
2016,5,12,18,15,232.0,82.0,0.95,24.5,134.5,63.89,48.99
2016,5,12,18,30,166.0,62.0,0.9,24.0,88.0,49.17,36.0
2016,5,12,18,45,83.0,39.5,0.9,23.5,52.5,33.33,21.54
2016,5,12,19,0,0.0,17.0,0.9,23.0,17.0,15.73,0.0
2016,5,12,19,15,0.0,8.5,0.95,23.0,8.5,8.1,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
