Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,51.5,15.5,2.2,23.5,20.0,36.21,0.0
2016,6,12,6,0,103.0,31.0,2.4,24.0,40.0,101.5,68.6
2016,6,12,6,15,184.0,49.5,2.45,24.0,79.5,169.4,130.31
2016,6,12,6,30,265.0,68.0,2.5,24.0,119.0,255.01,202.1
2016,6,12,6,45,335.5,81.0,2.65,24.5,166.0,324.2,259.45
2016,6,12,7,0,406.0,94.0,2.8,25.0,213.0,399.44,319.78
2016,6,12,7,15,231.5,124.0,2.9,25.0,195.0,317.45,253.62
2016,6,12,7,30,57.0,154.0,3.0,25.0,177.0,208.57,163.92
2016,6,12,7,45,187.5,172.0,3.1,25.5,262.5,341.65,270.7
2016,6,12,8,0,318.0,190.0,3.2,26.0,348.0,485.73,380.9
2016,6,12,8,15,263.0,224.0,3.25,26.0,364.0,487.18,378.48
2016,6,12,8,30,208.0,258.0,3.3,26.0,380.0,469.68,362.79
2016,6,12,8,45,327.0,252.5,3.35,26.5,464.0,586.95,449.96
2016,6,12,9,0,446.0,247.0,3.4,27.0,548.0,710.47,537.76
2016,6,12,9,15,348.5,297.5,3.4,27.0,543.0,667.01,502.22
2016,6,12,9,30,251.0,348.0,3.4,27.0,538.0,631.86,473.11
2016,6,12,9,45,349.0,334.5,3.4,27.5,613.5,712.84,530.83
2016,6,12,10,0,447.0,321.0,3.4,28.0,689.0,808.47,595.98
2016,6,12,10,15,435.0,341.5,3.35,28.0,712.5,817.53,599.52
2016,6,12,10,30,423.0,362.0,3.3,28.0,736.0,824.2,602.12
2016,6,12,10,45,441.0,375.0,3.3,28.5,775.0,851.14,618.18
2016,6,12,11,0,459.0,388.0,3.3,29.0,814.0,875.87,632.5
2016,6,12,11,15,462.5,402.5,3.3,29.0,839.5,885.19,637.59
2016,6,12,11,30,466.0,417.0,3.3,29.0,865.0,892.08,641.29
2016,6,12,11,45,450.0,427.0,3.35,29.5,864.5,873.24,626.97
2016,6,12,12,0,434.0,437.0,3.4,30.0,864.0,852.67,611.77
2016,6,12,12,15,387.5,451.0,3.35,30.0,834.0,803.47,577.75
2016,6,12,12,30,341.0,465.0,3.3,30.0,804.0,758.29,546.28
2016,6,12,12,45,319.0,474.0,3.3,30.0,790.5,731.01,527.47
2016,6,12,13,0,297.0,483.0,3.3,30.0,777.0,703.88,508.58
2016,6,12,13,15,275.0,483.0,3.3,30.0,752.5,669.25,484.66
2016,6,12,13,30,253.0,483.0,3.3,30.0,728.0,635.58,461.28
2016,6,12,13,45,296.0,459.0,3.3,30.0,740.5,631.47,459.66
2016,6,12,14,0,339.0,435.0,3.3,30.0,753.0,624.11,455.38
2016,6,12,14,15,301.5,433.0,3.25,30.0,710.0,577.47,422.09
2016,6,12,14,30,264.0,431.0,3.2,30.0,667.0,533.56,390.66
2016,6,12,14,45,219.0,419.5,3.2,30.0,610.5,486.98,357.2
2016,6,12,15,0,174.0,408.0,3.2,30.0,554.0,438.58,322.33
2016,6,12,15,15,275.5,366.5,3.15,30.0,584.0,434.85,319.74
2016,6,12,15,30,377.0,325.0,3.1,30.0,614.0,428.12,313.38
2016,6,12,15,45,492.5,258.5,3.05,30.0,613.0,390.62,283.12
2016,6,12,16,0,608.0,192.0,3.0,30.0,612.0,345.94,245.34
2016,6,12,16,15,514.5,207.5,2.9,29.5,545.0,298.72,209.27
2016,6,12,16,30,421.0,223.0,2.8,29.0,478.0,259.21,180.25
2016,6,12,16,45,469.0,190.0,2.7,29.0,450.5,216.76,144.63
2016,6,12,17,0,517.0,157.0,2.6,29.0,423.0,169.79,107.18
2016,6,12,17,15,481.0,147.5,2.4,28.5,372.5,130.33,83.34
2016,6,12,17,30,445.0,138.0,2.2,28.0,322.0,94.96,74.27
2016,6,12,17,45,404.5,124.0,2.05,28.0,273.0,86.06,67.1
2016,6,12,18,0,364.0,110.0,1.9,28.0,224.0,78.37,60.78
2016,6,12,18,15,304.0,94.5,1.85,27.5,177.5,69.0,52.98
2016,6,12,18,30,244.0,79.0,1.8,27.0,131.0,61.78,46.71
2016,6,12,18,45,175.0,59.5,1.75,26.5,91.0,47.36,34.09
2016,6,12,19,0,106.0,40.0,1.7,26.0,51.0,32.46,20.63
2016,6,12,19,15,53.0,20.0,1.85,26.0,25.5,16.7,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,58.0,16.0,2.9,23.5,21.5,39.37,0.0
2016,6,13,6,0,116.0,32.0,3.0,24.0,43.0,109.47,74.26
2016,6,13,6,15,207.5,49.0,3.15,24.0,82.5,190.98,147.37
2016,6,13,6,30,299.0,66.0,3.3,24.0,122.0,271.4,215.67
2016,6,13,6,45,386.0,74.5,3.5,24.5,172.0,346.4,278.19
2016,6,13,7,0,473.0,83.0,3.7,25.0,222.0,433.49,348.18
2016,6,13,7,15,522.0,91.0,3.75,25.5,273.5,497.27,397.5
2016,6,13,7,30,571.0,99.0,3.8,26.0,325.0,563.66,447.13
2016,6,13,7,45,620.5,101.0,3.85,26.5,379.5,625.55,491.35
2016,6,13,8,0,670.0,103.0,3.9,27.0,434.0,689.19,534.98
2016,6,13,8,15,478.0,174.5,3.85,27.0,424.0,625.0,483.79
2016,6,13,8,30,286.0,246.0,3.8,27.0,414.0,537.8,413.8
2016,6,13,8,45,528.0,180.5,3.8,27.5,524.0,700.7,536.19
2016,6,13,9,0,770.0,115.0,3.8,28.0,634.0,863.58,646.99
2016,6,13,9,15,784.5,118.0,3.75,28.5,678.5,895.36,664.12
2016,6,13,9,30,799.0,121.0,3.7,29.0,723.0,924.97,680.5
2016,6,13,9,45,810.5,123.0,3.7,29.5,762.5,948.12,692.77
2016,6,13,10,0,822.0,125.0,3.7,30.0,802.0,959.92,697.62
2016,6,13,10,15,554.5,272.0,3.65,30.0,737.0,863.89,630.31
2016,6,13,10,30,287.0,419.0,3.6,30.0,672.0,736.97,535.58
2016,6,13,10,45,281.0,435.5,3.6,30.5,689.5,743.41,538.5
2016,6,13,11,0,275.0,452.0,3.6,31.0,707.0,748.28,539.62
2016,6,13,11,15,186.0,464.0,3.55,31.0,638.5,654.75,473.19
2016,6,13,11,30,97.0,476.0,3.5,31.0,570.0,563.3,407.53
2016,6,13,11,45,126.5,490.0,3.5,31.0,614.0,608.32,439.43
2016,6,13,12,0,156.0,504.0,3.5,31.0,658.0,642.48,463.05
2016,6,13,12,15,509.5,321.0,3.5,31.0,826.0,798.45,579.37
2016,6,13,12,30,863.0,138.0,3.5,31.0,994.0,920.76,663.28
2016,6,13,12,45,860.0,139.0,3.5,31.5,990.0,894.25,643.77
2016,6,13,13,0,857.0,140.0,3.5,32.0,986.0,865.67,624.06
2016,6,13,13,15,854.5,139.5,3.5,32.0,975.0,834.14,603.67
2016,6,13,13,30,852.0,139.0,3.5,32.0,964.0,800.58,581.85
2016,6,13,13,45,845.5,139.5,3.5,32.0,944.5,762.9,557.16
2016,6,13,14,0,839.0,140.0,3.5,32.0,925.0,723.72,530.91
2016,6,13,14,15,832.5,138.5,3.5,32.0,899.0,681.52,500.97
2016,6,13,14,30,826.0,137.0,3.5,32.0,873.0,638.18,469.61
2016,6,13,14,45,548.0,266.0,3.5,32.0,747.0,542.09,397.47
2016,6,13,15,0,270.0,395.0,3.5,32.0,621.0,473.03,345.06
2016,6,13,15,15,368.5,339.5,3.4,31.5,632.0,459.02,335.47
2016,6,13,15,30,467.0,284.0,3.3,31.0,643.0,429.24,312.9
2016,6,13,15,45,449.5,272.5,3.25,31.0,601.5,385.73,279.22
2016,6,13,16,0,432.0,261.0,3.2,31.0,560.0,343.92,246.42
2016,6,13,16,15,466.0,228.0,3.05,30.5,529.0,301.63,212.08
2016,6,13,16,30,500.0,195.0,2.9,30.0,498.0,256.1,174.53
2016,6,13,16,45,414.5,196.5,2.8,30.0,432.5,213.04,143.46
2016,6,13,17,0,329.0,198.0,2.7,30.0,367.0,186.11,126.9
2016,6,13,17,15,316.5,176.0,2.5,29.5,323.5,148.73,102.28
2016,6,13,17,30,304.0,154.0,2.3,29.0,280.0,113.13,88.95
2016,6,13,17,45,279.0,135.0,2.15,29.0,238.0,99.67,78.11
2016,6,13,18,0,254.0,116.0,2.0,29.0,196.0,87.34,67.99
2016,6,13,18,15,219.5,96.5,1.95,28.5,156.0,74.07,56.99
2016,6,13,18,30,185.0,77.0,1.9,28.0,116.0,60.24,45.22
2016,6,13,18,45,135.0,57.5,1.9,27.5,81.5,45.85,32.7
2016,6,13,19,0,85.0,38.0,1.9,27.0,47.0,30.95,19.36
2016,6,13,19,15,42.5,19.0,2.05,26.5,23.5,16.73,0.52
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,46.0,16.5,2.9,23.5,20.5,34.83,0.0
2016,6,14,6,0,92.0,33.0,3.2,24.0,41.0,100.26,67.43
2016,6,14,6,15,178.5,51.0,3.3,24.0,80.0,168.94,129.98
2016,6,14,6,30,265.0,69.0,3.4,24.0,119.0,256.08,203.32
2016,6,14,6,45,324.0,84.5,3.55,24.5,165.5,321.36,257.73
2016,6,14,7,0,383.0,100.0,3.7,25.0,212.0,391.54,314.33
2016,6,14,7,15,434.5,110.5,3.75,25.0,262.5,454.75,364.34
2016,6,14,7,30,486.0,121.0,3.8,25.0,313.0,521.34,415.5
2016,6,14,7,45,243.0,120.5,3.9,25.5,216.5,334.06,266.67
2016,6,14,8,0,0.0,120.0,4.0,26.0,120.0,114.45,86.41
2016,6,14,8,15,0.0,134.5,3.9,26.0,134.5,128.5,97.43
2016,6,14,8,30,0.0,149.0,3.8,26.0,149.0,142.52,108.1
2016,6,14,8,45,12.0,199.0,3.7,26.5,207.0,203.83,155.64
2016,6,14,9,0,24.0,249.0,3.6,27.0,265.0,265.99,202.61
2016,6,14,9,15,15.5,223.0,3.45,27.5,233.5,230.03,173.92
2016,6,14,9,30,7.0,197.0,3.3,28.0,202.0,195.04,146.27
2016,6,14,9,45,11.0,230.0,3.15,28.5,239.0,231.4,173.27
2016,6,14,10,0,15.0,263.0,3.0,29.0,276.0,267.73,199.65
2016,6,14,10,15,20.0,297.5,2.95,29.0,315.0,306.42,227.87
2016,6,14,10,30,25.0,332.0,2.9,29.0,354.0,357.04,264.36
2016,6,14,10,45,60.0,393.0,2.85,29.5,448.0,453.17,333.18
2016,6,14,11,0,95.0,454.0,2.8,30.0,542.0,548.11,398.79
2016,6,14,11,15,79.5,453.0,2.9,30.0,527.5,527.33,383.21
2016,6,14,11,30,64.0,452.0,3.0,30.0,513.0,506.64,368.27
2016,6,14,11,45,87.0,474.0,3.1,30.5,558.5,546.42,395.86
2016,6,14,12,0,110.0,496.0,3.2,31.0,604.0,584.57,421.7
2016,6,14,12,15,166.5,500.5,3.35,31.0,665.5,640.05,461.26
2016,6,14,12,30,223.0,505.0,3.5,31.0,727.0,685.98,493.89
2016,6,14,12,45,543.0,322.0,3.7,31.0,859.0,792.21,575.75
2016,6,14,13,0,863.0,139.0,3.9,31.0,991.0,870.42,632.44
2016,6,14,13,15,860.0,138.5,4.0,31.0,979.5,838.33,611.2
2016,6,14,13,30,857.0,138.0,4.1,31.0,968.0,804.23,589.19
2016,6,14,13,45,855.0,135.5,4.25,31.5,949.5,767.27,564.07
2016,6,14,14,0,853.0,133.0,4.4,32.0,931.0,728.46,537.45
2016,6,14,14,15,846.5,131.5,4.4,32.0,905.0,685.76,506.83
2016,6,14,14,30,840.0,130.0,4.4,32.0,879.0,641.88,474.77
2016,6,14,14,45,833.5,127.0,4.45,32.0,847.0,595.77,440.55
2016,6,14,15,0,827.0,124.0,4.5,32.0,815.0,548.88,404.89
2016,6,14,15,15,816.0,121.5,4.45,31.5,776.5,499.62,367.18
2016,6,14,15,30,805.0,119.0,4.4,31.0,738.0,445.33,324.79
2016,6,14,15,45,790.5,116.5,4.4,31.0,694.0,394.53,283.26
2016,6,14,16,0,776.0,114.0,4.4,31.0,650.0,344.64,241.59
2016,6,14,16,15,757.5,110.5,4.25,30.5,602.5,293.95,199.3
2016,6,14,16,30,739.0,107.0,4.1,30.0,555.0,244.99,158.42
2016,6,14,16,45,713.5,103.5,4.0,30.0,504.5,196.79,119.37
2016,6,14,17,0,688.0,100.0,3.9,30.0,454.0,145.87,81.34
2016,6,14,17,15,656.0,95.0,3.6,29.5,402.0,101.58,54.63
2016,6,14,17,30,624.0,90.0,3.3,29.0,350.0,61.07,45.8
2016,6,14,17,45,579.0,83.5,3.05,29.0,298.0,55.35,41.16
2016,6,14,18,0,534.0,77.0,2.8,29.0,246.0,53.23,39.46
2016,6,14,18,15,471.0,68.5,2.65,28.5,196.5,49.22,36.13
2016,6,14,18,30,408.0,60.0,2.5,28.0,147.0,44.96,32.41
2016,6,14,18,45,315.0,48.0,2.4,27.5,104.0,36.43,24.87
2016,6,14,19,0,222.0,36.0,2.3,27.0,61.0,27.91,16.94
2016,6,14,19,15,111.0,18.0,2.4,26.5,30.5,14.08,0.0
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.5,16.5,2.85,23.5,18.0,25.06,0.0
2016,6,15,6,0,45.0,33.0,3.0,24.0,36.0,70.02,45.35
2016,6,15,6,15,113.0,55.5,3.15,24.0,74.5,142.65,108.81
2016,6,15,6,30,181.0,78.0,3.3,24.0,113.0,211.83,167.42
2016,6,15,6,45,255.0,94.0,3.5,24.5,159.5,281.08,225.19
2016,6,15,7,0,329.0,110.0,3.7,25.0,206.0,357.14,286.89
2016,6,15,7,15,380.0,123.0,3.8,25.5,256.0,431.79,345.09
2016,6,15,7,30,431.0,136.0,3.9,26.0,306.0,498.68,395.78
2016,6,15,7,45,488.5,139.5,4.05,26.5,359.0,562.21,443.01
2016,6,15,8,0,546.0,143.0,4.2,27.0,412.0,628.74,491.21
2016,6,15,8,15,576.0,150.0,4.3,27.5,462.0,684.9,529.91
2016,6,15,8,30,606.0,157.0,4.4,28.0,512.0,735.58,563.64
2016,6,15,8,45,649.0,153.0,4.5,28.5,563.5,785.24,595.86
2016,6,15,9,0,692.0,149.0,4.6,29.0,615.0,834.61,627.4
2016,6,15,9,15,709.5,153.0,4.6,29.0,659.5,868.48,648.7
2016,6,15,9,30,727.0,157.0,4.6,29.0,704.0,900.48,668.69
2016,6,15,9,45,755.5,151.0,4.7,29.5,746.5,924.97,682.87
2016,6,15,10,0,784.0,145.0,4.8,30.0,789.0,952.95,699.42
2016,6,15,10,15,793.5,147.0,4.8,30.0,823.0,968.27,708.22
2016,6,15,10,30,803.0,149.0,4.8,30.0,857.0,980.76,715.32
2016,6,15,10,45,819.0,145.0,4.85,30.5,886.5,990.44,719.59
2016,6,15,11,0,835.0,141.0,4.9,31.0,916.0,988.45,716.32
2016,6,15,11,15,839.5,142.5,4.85,31.0,936.5,986.6,714.06
2016,6,15,11,30,844.0,144.0,4.8,31.0,957.0,981.63,709.9
2016,6,15,11,45,854.5,139.5,4.8,31.5,971.5,973.72,702.86
2016,6,15,12,0,865.0,135.0,4.8,32.0,986.0,962.72,693.97
2016,6,15,12,15,866.0,135.0,4.7,32.0,991.0,943.92,680.8
2016,6,15,12,30,867.0,135.0,4.6,32.0,996.0,922.49,666.3
2016,6,15,12,45,867.5,134.0,4.55,32.0,993.0,897.33,649.63
2016,6,15,13,0,868.0,133.0,4.5,32.0,990.0,869.92,631.5
2016,6,15,13,15,865.5,132.5,4.4,32.0,979.5,838.18,610.29
2016,6,15,13,30,863.0,132.0,4.3,32.0,969.0,804.38,587.67
2016,6,15,13,45,859.0,131.5,4.2,32.5,950.0,767.46,561.74
2016,6,15,14,0,855.0,131.0,4.1,33.0,931.0,728.82,534.65
2016,6,15,14,15,849.0,129.5,4.0,33.0,906.0,686.41,504.19
2016,6,15,14,30,843.0,128.0,3.9,33.0,881.0,642.78,472.31
2016,6,15,14,45,834.5,126.5,3.8,33.0,848.5,596.64,438.01
2016,6,15,15,0,826.0,125.0,3.7,33.0,816.0,549.88,402.51
2016,6,15,15,15,816.0,122.5,3.6,32.5,778.0,501.16,365.52
2016,6,15,15,30,806.0,120.0,3.5,32.0,740.0,447.35,323.86
2016,6,15,15,45,791.5,117.5,3.45,32.0,696.5,396.5,282.69
2016,6,15,16,0,777.0,115.0,3.4,32.0,653.0,346.56,241.36
2016,6,15,16,15,759.0,112.0,3.25,31.5,606.0,296.35,199.8
2016,6,15,16,30,741.0,109.0,3.1,31.0,559.0,247.82,159.55
2016,6,15,16,45,719.0,104.0,3.0,31.0,508.5,198.87,120.06
2016,6,15,17,0,697.0,99.0,2.9,31.0,458.0,146.91,81.28
2016,6,15,17,15,665.5,94.0,2.7,30.5,406.0,102.14,54.28
2016,6,15,17,30,634.0,89.0,2.5,30.0,354.0,61.11,45.61
2016,6,15,17,45,594.0,82.0,2.3,29.5,302.0,54.18,40.09
2016,6,15,18,0,554.0,75.0,2.1,29.0,250.0,51.61,38.09
2016,6,15,18,15,491.5,67.0,2.05,28.5,200.0,47.93,35.05
2016,6,15,18,30,429.0,59.0,2.0,28.0,150.0,44.04,31.64
2016,6,15,18,45,339.5,47.5,1.95,27.5,106.5,36.65,25.07
2016,6,15,19,0,250.0,36.0,1.9,27.0,63.0,27.92,16.99
2016,6,15,19,15,125.0,18.0,2.05,26.5,31.5,14.08,0.4
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.5,16.0,3.45,23.5,21.0,39.48,0.0
2016,6,16,6,0,117.0,32.0,3.7,24.0,42.0,110.08,74.12
2016,6,16,6,15,210.0,48.5,3.8,24.0,82.5,191.34,147.63
2016,6,16,6,30,303.0,65.0,3.9,24.0,123.0,271.92,216.28
2016,6,16,6,45,391.5,73.5,4.05,24.5,173.0,347.89,279.78
2016,6,16,7,0,480.0,82.0,4.2,25.0,223.0,436.21,350.93
2016,6,16,7,15,529.5,90.0,4.2,25.5,274.5,500.57,400.83
2016,6,16,7,30,579.0,98.0,4.2,26.0,326.0,567.59,451.02
2016,6,16,7,45,629.5,99.5,4.25,26.5,381.0,629.93,495.64
2016,6,16,8,0,680.0,101.0,4.3,27.0,436.0,694.07,539.75
2016,6,16,8,15,705.5,105.5,4.3,27.5,487.5,742.25,571.12
2016,6,16,8,30,731.0,110.0,4.3,28.0,539.0,785.97,598.75
2016,6,16,8,45,757.5,110.5,4.35,28.5,589.5,829.25,625.8
2016,6,16,9,0,784.0,111.0,4.4,29.0,640.0,871.37,651.64
2016,6,16,9,15,798.5,114.0,4.4,29.5,684.5,903.56,670.2
2016,6,16,9,30,813.0,117.0,4.4,30.0,729.0,933.55,687.17
2016,6,16,9,45,827.0,117.5,4.45,30.5,769.0,949.3,694.82
2016,6,16,10,0,841.0,118.0,4.5,31.0,809.0,971.08,706.6
2016,6,16,10,15,849.0,120.0,4.5,31.0,843.0,985.76,714.88
2016,6,16,10,30,857.0,122.0,4.5,31.0,877.0,997.47,721.36
2016,6,16,10,45,865.0,122.0,4.55,31.5,904.5,1004.04,723.42
2016,6,16,11,0,873.0,122.0,4.6,32.0,932.0,1007.5,723.61
2016,6,16,11,15,877.0,123.0,4.6,32.0,952.0,1004.8,721.16
2016,6,16,11,30,881.0,124.0,4.6,32.0,972.0,998.89,716.8
2016,6,16,11,45,883.0,124.5,4.6,32.0,984.0,987.37,708.94
2016,6,16,12,0,885.0,125.0,4.6,32.0,996.0,972.76,699.21
2016,6,16,12,15,885.5,125.5,4.6,32.0,1001.0,953.78,686.73
2016,6,16,12,30,886.0,126.0,4.6,32.0,1006.0,932.09,672.55
2016,6,16,12,45,885.0,126.0,4.6,32.5,1002.5,906.16,654.29
2016,6,16,13,0,884.0,126.0,4.6,33.0,999.0,877.96,634.62
2016,6,16,13,15,882.0,125.5,4.55,33.0,988.0,846.23,613.71
2016,6,16,13,30,880.0,125.0,4.5,33.0,977.0,812.34,591.32
2016,6,16,13,45,876.0,123.5,4.45,33.0,958.5,774.03,565.85
2016,6,16,14,0,872.0,122.0,4.4,33.0,940.0,733.95,539.05
2016,6,16,14,15,866.5,121.0,4.35,33.0,914.0,691.68,509.09
2016,6,16,14,30,861.0,120.0,4.3,33.0,888.0,648.09,477.26
2016,6,16,14,45,847.0,121.5,4.25,33.0,854.5,600.48,441.84
2016,6,16,15,0,833.0,123.0,4.2,33.0,821.0,552.69,405.52
2016,6,16,15,15,822.5,121.0,4.1,33.0,782.5,503.81,367.53
2016,6,16,15,30,812.0,119.0,4.0,33.0,744.0,449.86,325.05
2016,6,16,15,45,798.0,116.5,3.95,33.0,700.5,398.91,283.8
2016,6,16,16,0,784.0,114.0,3.9,33.0,657.0,348.8,242.36
2016,6,16,16,15,766.0,110.5,3.75,32.5,609.5,297.81,200.25
2016,6,16,16,30,748.0,107.0,3.6,32.0,562.0,248.49,159.44
2016,6,16,16,45,723.5,103.5,3.5,32.0,511.0,199.94,120.35
2016,6,16,17,0,699.0,100.0,3.4,32.0,460.0,148.59,82.16
2016,6,16,17,15,667.5,95.0,3.15,31.5,408.0,103.69,55.02
2016,6,16,17,30,636.0,90.0,2.9,31.0,356.0,62.52,46.58
2016,6,16,17,45,590.5,84.0,2.7,30.5,303.5,55.66,41.14
2016,6,16,18,0,545.0,78.0,2.5,30.0,251.0,53.96,39.9
2016,6,16,18,15,482.5,69.5,2.35,29.0,201.0,49.98,36.7
2016,6,16,18,30,420.0,61.0,2.2,28.0,151.0,45.76,33.1
2016,6,16,18,45,326.5,49.0,2.1,27.5,107.0,37.18,25.52
2016,6,16,19,0,233.0,37.0,2.0,27.0,63.0,28.69,17.64
2016,6,16,19,15,116.5,18.5,2.1,26.5,31.5,14.47,0.93
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,82.0,16.0,2.9,22.5,23.0,49.17,0.0
2016,6,17,6,0,164.0,32.0,3.2,23.0,46.0,142.03,96.95
2016,6,17,6,15,265.0,46.0,3.35,23.5,87.5,215.88,167.19
2016,6,17,6,30,366.0,60.0,3.5,24.0,129.0,300.37,238.9
2016,6,17,6,45,459.0,66.0,3.65,24.5,181.0,383.13,307.59
2016,6,17,7,0,552.0,72.0,3.8,25.0,233.0,471.36,378.34
2016,6,17,7,15,599.0,78.5,3.8,25.5,286.5,534.93,427.2
2016,6,17,7,30,646.0,85.0,3.8,26.0,340.0,600.95,475.66
2016,6,17,7,45,691.5,86.5,3.85,26.5,395.5,661.6,517.8
2016,6,17,8,0,737.0,88.0,3.9,27.0,451.0,720.47,557.47
2016,6,17,8,15,761.0,91.5,3.9,27.5,503.0,768.32,588.14
2016,6,17,8,30,785.0,95.0,3.9,28.0,555.0,815.4,617.66
2016,6,17,8,45,808.0,95.5,3.9,28.5,605.5,856.91,642.8
2016,6,17,9,0,831.0,96.0,3.9,29.0,656.0,889.26,661.35
2016,6,17,9,15,844.5,98.5,3.85,29.5,701.0,921.0,679.1
2016,6,17,9,30,858.0,101.0,3.8,30.0,746.0,950.45,695.12
2016,6,17,9,45,870.5,101.5,3.8,30.5,786.5,974.17,707.55
2016,6,17,10,0,883.0,102.0,3.8,31.0,827.0,995.21,718.26
2016,6,17,10,15,890.0,103.5,3.75,31.0,861.0,1008.99,725.44
2016,6,17,10,30,897.0,105.0,3.7,31.0,895.0,1019.67,730.77
2016,6,17,10,45,903.5,105.5,3.7,31.5,922.5,1025.61,732.04
2016,6,17,11,0,910.0,106.0,3.7,32.0,950.0,1028.29,731.4
2016,6,17,11,15,913.0,106.5,3.65,32.0,969.5,1024.19,727.74
2016,6,17,11,30,916.0,107.0,3.6,32.0,989.0,1016.81,722.19
2016,6,17,11,45,919.0,107.0,3.55,32.5,1001.5,1005.67,712.94
2016,6,17,12,0,922.0,107.0,3.5,33.0,1014.0,991.33,701.83
2016,6,17,12,15,922.5,107.0,3.4,33.0,1018.5,971.53,688.48
2016,6,17,12,30,923.0,107.0,3.3,33.0,1023.0,948.89,673.44
2016,6,17,12,45,922.0,107.0,3.25,33.5,1019.5,922.3,654.93
2016,6,17,13,0,921.0,107.0,3.2,34.0,1016.0,893.29,634.97
2016,6,17,13,15,918.5,106.5,3.15,34.0,1004.5,860.18,613.7
2016,6,17,13,30,916.0,106.0,3.1,34.0,993.0,824.83,590.91
2016,6,17,13,45,911.5,105.0,3.05,34.0,974.0,785.41,565.35
2016,6,17,14,0,907.0,104.0,3.0,34.0,955.0,744.16,538.42
2016,6,17,14,15,901.5,103.0,2.95,34.0,929.0,700.58,508.88
2016,6,17,14,30,896.0,102.0,2.9,34.0,903.0,655.61,476.72
2016,6,17,14,45,888.5,101.0,2.85,34.0,870.0,608.27,442.19
2016,6,17,15,0,881.0,100.0,2.8,34.0,837.0,560.12,406.23
2016,6,17,15,15,871.0,98.0,2.75,34.0,798.5,509.31,367.47
2016,6,17,15,30,861.0,96.0,2.7,34.0,760.0,458.36,327.57
2016,6,17,15,45,849.0,93.5,2.7,34.0,716.0,406.31,285.93
2016,6,17,16,0,837.0,91.0,2.7,34.0,672.0,354.75,243.7
2016,6,17,16,15,821.0,88.5,2.6,33.5,624.0,302.77,200.95
2016,6,17,16,30,805.0,86.0,2.5,33.0,576.0,252.09,159.1
2016,6,17,16,45,785.0,82.5,2.45,32.5,525.0,194.42,113.22
2016,6,17,17,0,765.0,79.0,2.4,32.0,474.0,145.81,77.18
2016,6,17,17,15,736.5,75.0,2.25,31.5,421.0,98.65,48.64
2016,6,17,17,30,708.0,71.0,2.1,31.0,368.0,54.9,40.25
2016,6,17,17,45,669.5,66.0,2.0,31.0,315.0,46.76,33.62
2016,6,17,18,0,631.0,61.0,1.9,31.0,262.0,40.82,28.72
2016,6,17,18,15,574.0,55.0,1.75,30.0,211.0,38.21,26.65
2016,6,17,18,30,517.0,49.0,1.6,29.0,160.0,35.46,24.31
2016,6,17,18,45,426.5,40.0,1.5,28.0,114.5,29.92,19.43
2016,6,17,19,0,336.0,31.0,1.4,27.0,69.0,24.08,13.94
2016,6,17,19,15,168.0,15.5,1.45,26.5,34.5,11.81,0.0
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,70.5,16.0,2.15,23.5,22.0,44.37,0.0
2016,6,18,6,0,141.0,32.0,2.4,24.0,44.0,131.12,88.36
2016,6,18,6,15,239.0,47.0,2.45,24.0,84.5,203.9,157.06
2016,6,18,6,30,337.0,62.0,2.5,24.0,125.0,286.65,227.21
2016,6,18,6,45,412.0,71.5,2.65,24.5,174.0,357.28,285.9
2016,6,18,7,0,487.0,81.0,2.8,25.0,223.0,439.09,351.16
2016,6,18,7,15,536.0,89.0,2.7,25.5,275.0,503.35,400.08
2016,6,18,7,30,585.0,97.0,2.6,26.0,327.0,570.24,448.98
2016,6,18,7,45,620.0,103.0,2.55,26.5,379.5,626.18,487.6
2016,6,18,8,0,655.0,109.0,2.5,27.0,432.0,682.94,525.1
2016,6,18,8,15,681.5,114.5,2.4,27.0,483.0,732.39,557.16
2016,6,18,8,30,708.0,120.0,2.3,27.0,534.0,781.43,588.18
2016,6,18,8,45,731.0,123.0,2.2,27.5,583.0,823.57,612.61
2016,6,18,9,0,754.0,126.0,2.1,28.0,632.0,860.27,632.86
2016,6,18,9,15,769.5,129.0,1.9,28.0,677.0,892.78,650.25
2016,6,18,9,30,785.0,132.0,1.7,28.0,722.0,923.19,665.76
2016,6,18,9,45,800.5,132.5,1.55,28.5,762.5,948.5,676.83
2016,6,18,10,0,816.0,133.0,1.4,29.0,803.0,971.33,686.04
2016,6,18,10,15,824.5,135.5,1.25,29.0,837.0,986.7,691.73
2016,6,18,10,30,833.0,138.0,1.1,29.0,871.0,990.06,690.0
2016,6,18,10,45,843.5,137.0,0.95,29.5,899.5,997.95,689.7
2016,6,18,11,0,854.0,136.0,0.8,30.0,928.0,1002.82,687.39
2016,6,18,11,15,858.5,137.0,0.85,30.0,948.5,1000.58,686.35
2016,6,18,11,30,863.0,138.0,0.9,30.0,969.0,995.18,683.62
2016,6,18,11,45,859.5,143.5,1.0,30.5,980.5,983.11,676.57
2016,6,18,12,0,856.0,149.0,1.1,31.0,992.0,967.99,667.72
2016,6,18,12,15,857.0,149.5,1.2,31.0,997.0,949.69,658.24
2016,6,18,12,30,858.0,150.0,1.3,31.0,1002.0,928.78,647.05
2016,6,18,12,45,859.0,148.5,1.4,31.5,999.5,903.77,631.92
2016,6,18,13,0,860.0,147.0,1.5,32.0,997.0,876.56,615.3
2016,6,18,13,15,858.0,146.5,1.55,32.0,986.5,845.47,596.76
2016,6,18,13,30,856.0,146.0,1.6,32.0,976.0,812.3,576.75
2016,6,18,13,45,853.0,144.0,1.65,32.0,958.0,775.13,553.93
2016,6,18,14,0,850.0,142.0,1.7,32.0,940.0,736.18,529.47
2016,6,18,14,15,843.5,140.5,1.7,32.0,914.0,693.65,500.44
2016,6,18,14,30,837.0,139.0,1.7,32.0,888.0,649.94,469.97
2016,6,18,14,45,827.0,138.0,1.75,32.0,855.0,603.59,437.19
2016,6,18,15,0,817.0,137.0,1.8,32.0,822.0,553.35,400.83
2016,6,18,15,15,805.5,134.5,1.8,32.0,783.0,503.65,363.56
2016,6,18,15,30,794.0,132.0,1.8,32.0,744.0,454.13,325.35
2016,6,18,15,45,777.0,130.0,1.8,32.0,700.0,403.32,285.24
2016,6,18,16,0,760.0,128.0,1.8,32.0,656.0,353.68,245.1
2016,6,18,16,15,740.5,124.0,1.75,31.5,608.0,303.1,204.14
2016,6,18,16,30,721.0,120.0,1.7,31.0,560.0,248.9,160.39
2016,6,18,16,45,690.5,117.0,1.65,31.0,508.0,200.67,122.15
2016,6,18,17,0,660.0,114.0,1.6,31.0,456.0,155.84,89.27
2016,6,18,17,15,627.0,108.0,1.5,30.5,403.5,112.08,62.65
2016,6,18,17,30,594.0,102.0,1.4,30.0,351.0,72.26,47.92
2016,6,18,17,45,540.5,96.0,1.35,30.0,298.0,64.9,48.92
2016,6,18,18,0,487.0,90.0,1.3,30.0,245.0,63.73,48.05
2016,6,18,18,15,425.5,79.0,1.25,29.0,196.0,57.31,42.85
2016,6,18,18,30,364.0,68.0,1.2,28.0,147.0,50.54,37.12
2016,6,18,18,45,272.0,54.0,1.15,27.5,103.5,41.0,28.74
2016,6,18,19,0,180.0,40.0,1.1,27.0,60.0,31.02,19.6
2016,6,18,19,15,90.0,20.0,1.15,26.5,30.0,15.65,2.11
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.5,15.5,1.5,23.5,19.5,34.77,0.0
2016,6,19,6,0,97.0,31.0,1.7,24.0,39.0,98.79,65.07
2016,6,19,6,15,182.0,49.0,1.8,24.0,78.0,167.44,128.23
2016,6,19,6,30,267.0,67.0,1.9,24.0,117.0,253.97,200.61
2016,6,19,6,45,342.5,79.0,2.05,24.5,164.5,324.74,259.09
2016,6,19,7,0,418.0,91.0,2.2,25.0,212.0,402.09,320.89
2016,6,19,7,15,457.0,100.0,2.2,25.5,258.0,456.24,362.34
2016,6,19,7,30,496.0,109.0,2.2,26.0,304.0,512.74,404.07
2016,6,19,7,45,479.0,133.5,2.25,26.5,344.0,546.77,426.79
2016,6,19,8,0,462.0,158.0,2.3,27.0,384.0,577.6,446.58
2016,6,19,8,15,436.0,186.5,2.2,27.0,419.5,602.4,461.52
2016,6,19,8,30,410.0,215.0,2.1,27.0,455.0,623.53,473.51
2016,6,19,8,45,563.5,175.5,2.05,27.5,536.5,732.31,550.32
2016,6,19,9,0,717.0,136.0,2.0,28.0,618.0,841.89,620.67
2016,6,19,9,15,500.0,237.5,1.95,28.0,585.0,757.55,558.5
2016,6,19,9,30,283.0,339.0,1.9,28.0,552.0,652.7,479.83
2016,6,19,9,45,201.5,367.0,1.9,28.5,522.5,589.94,433.26
2016,6,19,10,0,120.0,395.0,1.9,29.0,493.0,538.05,393.28
2016,6,19,10,15,139.0,415.0,1.95,29.0,534.0,575.47,419.37
2016,6,19,10,30,158.0,435.0,2.0,29.0,575.0,612.22,444.19
2016,6,19,10,45,484.5,295.5,2.1,29.5,741.5,813.8,588.23
2016,6,19,11,0,811.0,156.0,2.2,30.0,908.0,989.26,701.87
2016,6,19,11,15,621.0,285.0,2.3,30.0,868.5,927.87,660.18
2016,6,19,11,30,431.0,414.0,2.4,30.0,829.0,855.86,608.28
2016,6,19,11,45,307.5,458.5,2.5,30.0,756.5,761.43,544.05
2016,6,19,12,0,184.0,503.0,2.6,30.0,684.0,669.13,479.68
2016,6,19,12,15,103.0,431.0,2.65,30.0,532.5,514.61,373.21
2016,6,19,12,30,22.0,359.0,2.7,30.0,381.0,357.18,260.64
2016,6,19,12,45,136.0,427.0,2.75,30.0,562.0,525.25,383.33
2016,6,19,13,0,250.0,495.0,2.8,30.0,743.0,675.97,487.85
2016,6,19,13,15,161.5,479.5,2.8,30.0,639.0,575.33,416.37
2016,6,19,13,30,73.0,464.0,2.8,30.0,535.0,482.08,350.03
2016,6,19,13,45,63.5,444.5,2.85,30.0,505.5,451.06,328.74
2016,6,19,14,0,54.0,425.0,2.9,30.0,476.0,421.12,307.76
2016,6,19,14,15,433.5,285.5,2.9,30.0,674.5,541.19,400.86
2016,6,19,14,30,813.0,146.0,2.9,30.0,873.0,639.42,473.12
2016,6,19,14,45,808.0,142.0,2.9,30.0,842.0,593.74,438.7
2016,6,19,15,0,803.0,138.0,2.9,30.0,811.0,547.27,403.72
2016,6,19,15,15,792.0,135.0,2.8,29.5,773.0,498.09,366.36
2016,6,19,15,30,781.0,132.0,2.7,29.0,735.0,449.07,328.05
2016,6,19,15,45,770.5,127.0,2.65,29.0,693.0,398.95,287.38
2016,6,19,16,0,760.0,122.0,2.6,29.0,651.0,349.36,246.21
2016,6,19,16,15,742.0,118.5,2.5,29.0,604.0,299.6,204.49
2016,6,19,16,30,724.0,115.0,2.4,29.0,557.0,251.54,164.18
2016,6,19,16,45,704.0,109.0,2.35,29.0,507.5,197.51,120.52
2016,6,19,17,0,684.0,103.0,2.3,29.0,458.0,150.92,85.36
2016,6,19,17,15,596.0,110.5,2.1,28.5,395.0,112.47,64.45
2016,6,19,17,30,508.0,118.0,1.9,28.0,332.0,85.15,58.99
2016,6,19,17,45,526.5,97.5,1.7,28.0,291.5,66.02,50.28
2016,6,19,18,0,545.0,77.0,1.5,28.0,251.0,52.99,39.42
2016,6,19,18,15,484.5,68.5,1.4,27.0,201.5,48.98,36.18
2016,6,19,18,30,424.0,60.0,1.3,26.0,152.0,44.71,32.53
2016,6,19,18,45,338.5,48.0,1.25,25.5,108.5,36.9,25.57
2016,6,19,19,0,253.0,36.0,1.2,25.0,65.0,27.85,17.23
2016,6,19,19,15,126.5,18.0,1.2,24.5,32.5,14.04,1.61
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,77.0,14.5,1.3,21.5,21.0,45.52,0.0
2016,6,20,6,0,154.0,29.0,1.5,22.0,42.0,131.67,88.47
2016,6,20,6,15,250.5,43.0,1.6,22.5,82.0,203.78,157.45
2016,6,20,6,30,347.0,57.0,1.7,23.0,122.0,285.06,226.13
2016,6,20,6,45,420.0,66.5,1.85,24.0,170.5,359.18,286.77
2016,6,20,7,0,493.0,76.0,2.0,25.0,219.0,436.7,347.75
2016,6,20,7,15,541.0,83.0,2.05,25.5,270.0,499.14,395.28
2016,6,20,7,30,589.0,90.0,2.1,26.0,321.0,564.18,442.99
2016,6,20,7,45,628.5,94.5,2.15,26.5,373.5,621.83,482.76
2016,6,20,8,0,668.0,99.0,2.2,27.0,426.0,680.67,522.01
2016,6,20,8,15,693.5,103.5,2.15,27.5,477.0,728.52,551.9
2016,6,20,8,30,719.0,108.0,2.1,28.0,528.0,772.08,578.15
2016,6,20,8,45,401.5,203.0,2.1,28.5,441.5,611.44,460.1
2016,6,20,9,0,84.0,298.0,2.1,29.0,355.0,389.98,291.69
2016,6,20,9,15,150.5,324.5,2.05,29.0,434.5,495.25,369.26
2016,6,20,9,30,217.0,351.0,2.0,29.0,514.0,588.14,434.28
2016,6,20,9,45,516.5,237.5,1.95,29.5,653.5,784.73,573.7
2016,6,20,10,0,816.0,124.0,1.9,30.0,793.0,952.43,679.71
2016,6,20,10,15,553.5,269.5,1.85,30.0,732.0,860.28,615.34
2016,6,20,10,30,291.0,415.0,1.8,30.0,671.0,737.17,526.24
2016,6,20,10,45,570.5,271.5,1.75,30.5,793.5,878.15,625.24
2016,6,20,11,0,850.0,128.0,1.7,31.0,916.0,990.9,693.66
2016,6,20,11,15,854.5,129.0,1.7,31.0,936.5,988.91,690.52
2016,6,20,11,30,859.0,130.0,1.7,31.0,957.0,983.79,686.86
2016,6,20,11,45,863.5,129.5,1.7,31.5,970.5,974.09,679.16
2016,6,20,12,0,868.0,129.0,1.7,32.0,984.0,961.34,669.76
2016,6,20,12,15,869.5,129.5,1.7,32.0,989.0,943.72,658.83
2016,6,20,12,30,871.0,130.0,1.7,32.0,994.0,923.39,646.32
2016,6,20,12,45,872.0,128.5,1.75,32.5,992.0,898.37,630.19
2016,6,20,13,0,873.0,127.0,1.8,33.0,990.0,871.06,612.64
2016,6,20,13,15,561.0,305.0,1.8,33.0,857.5,746.23,529.16
2016,6,20,13,30,249.0,483.0,1.8,33.0,725.0,634.35,448.11
2016,6,20,13,45,557.0,302.5,1.85,33.0,829.5,693.99,496.38
2016,6,20,14,0,865.0,122.0,1.9,33.0,934.0,731.13,526.37
2016,6,20,14,15,586.0,271.0,1.95,33.0,814.5,629.64,452.93
2016,6,20,14,30,307.0,420.0,2.0,33.0,695.0,553.98,396.75
2016,6,20,14,45,556.0,278.5,2.05,33.0,753.5,560.37,404.78
2016,6,20,15,0,805.0,137.0,2.1,33.0,812.0,548.08,397.17
2016,6,20,15,15,794.0,134.5,2.15,33.0,774.0,499.23,360.36
2016,6,20,15,30,783.0,132.0,2.2,33.0,736.0,450.53,322.79
2016,6,20,15,45,449.0,226.0,2.25,33.0,568.0,352.22,252.06
2016,6,20,16,0,115.0,320.0,2.3,33.0,400.0,299.53,217.46
2016,6,20,16,15,416.5,219.0,2.3,32.5,478.0,284.06,198.67
2016,6,20,16,30,718.0,118.0,2.3,32.0,556.0,247.85,159.66
2016,6,20,16,45,463.5,168.5,2.3,32.0,442.0,203.69,133.23
2016,6,20,17,0,209.0,219.0,2.3,32.0,328.0,196.39,138.24
2016,6,20,17,15,405.5,158.5,2.15,31.5,340.0,137.21,88.89
2016,6,20,17,30,602.0,98.0,2.0,31.0,352.0,70.24,45.41
2016,6,20,17,45,556.0,91.5,1.95,30.5,300.0,61.23,45.77
2016,6,20,18,0,510.0,85.0,1.9,30.0,248.0,59.45,44.48
2016,6,20,18,15,447.5,75.5,1.75,29.0,199.0,54.89,40.83
2016,6,20,18,30,385.0,66.0,1.6,28.0,150.0,49.0,35.84
2016,6,20,18,45,293.5,53.0,1.45,27.5,106.5,40.2,28.08
2016,6,20,19,0,202.0,40.0,1.3,27.0,63.0,31.01,19.63
2016,6,20,19,15,101.0,20.0,1.35,26.5,31.5,15.63,2.59
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.5,15.0,2.4,22.5,20.5,40.39,0.0
2016,6,21,6,0,127.0,30.0,2.7,23.0,41.0,120.57,79.88
2016,6,21,6,15,224.0,45.0,2.75,23.5,80.5,193.11,148.76
2016,6,21,6,30,321.0,60.0,2.8,24.0,120.0,274.48,217.66
2016,6,21,6,45,395.0,70.5,2.85,25.0,168.0,344.98,275.81
2016,6,21,7,0,469.0,81.0,2.9,26.0,216.0,426.44,340.09
2016,6,21,7,15,519.0,88.5,2.85,26.5,267.5,490.02,388.71
2016,6,21,7,30,569.0,96.0,2.8,27.0,319.0,556.33,437.53
2016,6,21,7,45,608.5,101.5,2.8,27.5,371.5,614.54,478.33
2016,6,21,8,0,648.0,107.0,2.8,28.0,424.0,673.93,518.14
2016,6,21,8,15,675.0,112.0,2.65,28.5,475.0,723.02,548.83
2016,6,21,8,30,702.0,117.0,2.5,29.0,526.0,771.75,578.36
2016,6,21,8,45,723.5,120.5,2.35,29.5,574.5,813.06,601.98
2016,6,21,9,0,745.0,124.0,2.2,30.0,623.0,849.0,621.42
2016,6,21,9,15,760.5,127.5,2.1,30.5,668.0,881.99,638.89
2016,6,21,9,30,776.0,131.0,2.0,31.0,713.0,912.9,654.69
2016,6,21,9,45,789.0,133.0,1.9,31.5,752.5,937.41,666.14
2016,6,21,10,0,802.0,135.0,1.8,32.0,792.0,959.41,675.88
2016,6,21,10,15,811.0,137.0,1.75,32.0,826.0,974.72,683.37
2016,6,21,10,30,820.0,139.0,1.7,32.0,860.0,978.03,683.57
2016,6,21,10,45,829.5,139.0,1.7,32.5,888.0,986.03,686.16
2016,6,21,11,0,839.0,139.0,1.7,33.0,916.0,991.04,686.96
2016,6,21,11,15,843.5,140.0,1.75,33.0,936.5,988.97,685.63
2016,6,21,11,30,848.0,141.0,1.8,33.0,957.0,983.79,682.58
2016,6,21,11,45,857.0,137.5,1.9,33.5,971.5,975.62,677.02
2016,6,21,12,0,866.0,134.0,2.0,34.0,986.0,964.38,669.64
2016,6,21,12,15,867.0,134.0,2.05,34.0,991.0,945.81,658.62
2016,6,21,12,30,868.0,134.0,2.1,34.0,996.0,924.59,646.02
2016,6,21,12,45,867.0,134.0,2.15,34.0,993.0,899.18,630.78
2016,6,21,13,0,866.0,134.0,2.2,34.0,990.0,871.57,614.12
2016,6,21,13,15,569.0,306.0,2.25,34.0,866.0,754.08,535.35
2016,6,21,13,30,272.0,478.0,2.3,34.0,742.0,648.51,458.68
2016,6,21,13,45,562.0,305.5,2.35,34.5,837.0,700.75,500.52
2016,6,21,14,0,852.0,133.0,2.4,35.0,932.0,731.59,525.4
2016,6,21,14,15,846.0,131.5,2.4,34.5,907.0,689.44,497.07
2016,6,21,14,30,840.0,130.0,2.4,34.0,882.0,646.06,467.57
2016,6,21,14,45,553.5,263.5,2.45,34.0,751.5,544.62,393.5
2016,6,21,15,0,267.0,397.0,2.5,34.0,621.0,475.27,341.91
2016,6,21,15,15,540.5,256.5,2.5,34.0,682.5,474.05,341.82
2016,6,21,15,30,814.0,116.0,2.5,34.0,744.0,456.53,326.43
2016,6,21,15,45,800.0,113.5,2.5,34.0,701.0,400.41,282.25
2016,6,21,16,0,786.0,111.0,2.5,34.0,658.0,350.2,241.44
2016,6,21,16,15,768.5,107.5,2.45,33.5,611.0,299.21,199.91
2016,6,21,16,30,751.0,104.0,2.4,33.0,564.0,249.83,159.45
2016,6,21,16,45,729.5,99.5,2.4,33.0,513.5,200.73,120.06
2016,6,21,17,0,708.0,95.0,2.4,33.0,463.0,154.04,85.31
2016,6,21,17,15,677.5,90.5,2.3,32.5,411.0,103.83,53.73
2016,6,21,17,30,647.0,86.0,2.2,32.0,359.0,62.37,38.37
2016,6,21,17,45,609.0,79.0,2.1,31.5,307.5,51.68,37.63
2016,6,21,18,0,571.0,72.0,2.0,31.0,256.0,48.99,35.56
2016,6,21,18,15,511.0,64.5,1.8,30.0,205.5,45.61,32.87
2016,6,21,18,30,451.0,57.0,1.6,29.0,155.0,42.02,29.84
2016,6,21,18,45,364.5,46.5,1.45,28.5,111.0,35.48,24.04
