Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,19,0,278.0,36.0,1.3,28.0,67.0,28.56,17.57
2016,6,21,19,15,139.0,18.0,1.35,27.5,33.5,14.03,1.89
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,76.5,14.5,2.6,22.5,21.0,45.2,0.0
2016,6,22,6,0,153.0,29.0,2.9,23.0,42.0,130.58,86.28
2016,6,22,6,15,253.0,43.0,3.05,23.5,82.0,204.86,158.03
2016,6,22,6,30,353.0,57.0,3.2,24.0,122.0,288.03,228.7
2016,6,22,6,45,428.0,65.5,3.35,25.0,171.0,362.29,290.03
2016,6,22,7,0,503.0,74.0,3.5,26.0,220.0,440.2,351.98
2016,6,22,7,15,551.5,81.5,3.5,26.5,271.5,503.94,401.05
2016,6,22,7,30,600.0,89.0,3.5,27.0,323.0,570.35,450.31
2016,6,22,7,45,637.0,93.5,3.5,27.5,375.5,626.5,489.3
2016,6,22,8,0,674.0,98.0,3.5,28.0,428.0,683.63,527.75
2016,6,22,8,15,700.0,102.5,3.45,28.5,479.0,732.13,558.84
2016,6,22,8,30,726.0,107.0,3.4,29.0,530.0,776.45,586.31
2016,6,22,8,45,746.5,110.5,3.4,29.5,579.0,817.78,611.43
2016,6,22,9,0,767.0,114.0,3.4,30.0,628.0,857.71,635.2
2016,6,22,9,15,782.0,117.0,3.4,30.5,672.5,890.19,653.67
2016,6,22,9,30,797.0,120.0,3.4,31.0,717.0,920.56,670.59
2016,6,22,9,45,809.0,122.0,3.4,31.5,757.0,944.52,683.2
2016,6,22,10,0,821.0,124.0,3.4,32.0,797.0,957.2,688.51
2016,6,22,10,15,830.0,126.0,3.45,32.0,831.0,972.88,697.67
2016,6,22,10,30,839.0,128.0,3.5,32.0,865.0,985.67,705.04
2016,6,22,10,45,846.0,129.0,3.55,32.5,893.0,992.42,707.22
2016,6,22,11,0,853.0,130.0,3.6,33.0,921.0,996.09,707.61
2016,6,22,11,15,857.5,131.5,3.65,33.0,941.5,994.63,706.31
2016,6,22,11,30,862.0,133.0,3.7,33.0,962.0,990.01,703.14
2016,6,22,11,45,871.0,129.0,3.75,33.5,976.5,981.33,696.1
2016,6,22,12,0,880.0,125.0,3.8,34.0,991.0,969.56,687.22
2016,6,22,12,15,881.0,125.0,3.85,34.0,996.0,950.92,675.46
2016,6,22,12,30,882.0,125.0,3.9,34.0,1001.0,929.57,662.03
2016,6,22,12,45,883.0,124.0,3.95,34.0,999.0,904.84,646.43
2016,6,22,13,0,884.0,123.0,4.0,34.0,997.0,877.75,629.28
2016,6,22,13,15,881.5,122.5,4.0,34.0,986.5,845.83,608.68
2016,6,22,13,30,879.0,122.0,4.0,34.0,976.0,811.78,586.61
2016,6,22,13,45,875.5,121.0,4.05,34.0,957.5,774.51,562.45
2016,6,22,14,0,872.0,120.0,4.1,34.0,939.0,735.42,536.87
2016,6,22,14,15,561.0,278.0,4.1,34.0,799.5,619.4,451.32
2016,6,22,14,30,250.0,436.0,4.1,34.0,660.0,531.46,384.36
2016,6,22,14,45,534.0,283.5,4.1,34.0,739.0,552.34,402.94
2016,6,22,15,0,818.0,131.0,4.1,34.0,818.0,554.68,405.43
2016,6,22,15,15,563.0,239.0,4.05,34.0,701.5,469.43,341.18
2016,6,22,15,30,308.0,347.0,4.0,34.0,585.0,418.48,303.0
2016,6,22,15,45,536.5,234.5,4.0,34.0,620.0,393.55,281.81
2016,6,22,16,0,765.0,122.0,4.0,34.0,655.0,352.67,245.07
2016,6,22,16,15,746.5,118.5,3.9,33.5,608.0,302.47,203.91
2016,6,22,16,30,728.0,115.0,3.8,33.0,561.0,254.02,164.03
2016,6,22,16,45,702.5,111.0,3.75,32.5,510.0,200.29,121.41
2016,6,22,17,0,677.0,107.0,3.7,32.0,459.0,154.55,87.48
2016,6,22,17,15,645.5,101.5,3.5,31.5,407.5,110.25,60.01
2016,6,22,17,30,614.0,96.0,3.3,31.0,356.0,69.69,44.4
2016,6,22,17,45,570.5,89.0,3.15,31.0,304.0,59.21,44.0
2016,6,22,18,0,527.0,82.0,3.0,31.0,252.0,56.91,42.17
2016,6,22,18,15,466.0,73.0,2.8,30.0,202.0,52.66,38.79
2016,6,22,18,30,405.0,64.0,2.6,29.0,152.0,47.46,34.4
2016,6,22,18,45,318.5,51.5,2.45,28.5,109.0,39.03,26.98
2016,6,22,19,0,232.0,39.0,2.3,28.0,66.0,30.2,18.91
2016,6,22,19,15,116.0,19.5,2.4,27.5,33.0,15.22,2.68
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,71.0,15.0,2.95,23.0,20.5,43.37,0.0
2016,6,23,6,0,142.0,30.0,3.1,23.0,41.0,126.82,82.97
2016,6,23,6,15,241.0,44.5,3.25,23.5,81.5,200.87,154.78
2016,6,23,6,30,340.0,59.0,3.4,24.0,122.0,283.35,224.94
2016,6,23,6,45,428.5,66.5,3.55,24.5,172.5,363.38,291.58
2016,6,23,7,0,517.0,74.0,3.7,25.0,223.0,448.93,360.47
2016,6,23,7,15,565.0,81.0,3.7,25.5,275.0,512.32,409.47
2016,6,23,7,30,613.0,88.0,3.7,26.0,327.0,578.3,458.64
2016,6,23,7,45,661.5,89.0,3.7,26.5,382.0,639.46,501.36
2016,6,23,8,0,710.0,90.0,3.7,27.0,437.0,698.85,541.49
2016,6,23,8,15,734.5,94.0,3.65,27.5,488.5,746.96,572.33
2016,6,23,8,30,759.0,98.0,3.6,28.0,540.0,794.39,602.02
2016,6,23,8,45,784.5,98.0,3.6,28.5,590.0,837.02,628.01
2016,6,23,9,0,810.0,98.0,3.6,29.0,640.0,878.45,652.77
2016,6,23,9,15,823.5,100.5,3.55,29.5,685.0,902.08,664.99
2016,6,23,9,30,837.0,103.0,3.5,30.0,730.0,931.33,680.97
2016,6,23,9,45,850.0,103.5,3.5,30.5,770.5,955.44,693.7
2016,6,23,10,0,863.0,104.0,3.5,31.0,811.0,976.97,704.74
2016,6,23,10,15,870.5,105.5,3.5,31.0,845.0,991.31,712.61
2016,6,23,10,30,878.0,107.0,3.5,31.0,879.0,1002.64,718.69
2016,6,23,10,45,885.0,107.5,3.55,31.5,906.5,1009.29,720.8
2016,6,23,11,0,892.0,108.0,3.6,32.0,934.0,1012.77,721.03
2016,6,23,11,15,896.0,109.0,3.65,32.0,954.5,1010.52,719.22
2016,6,23,11,30,900.0,110.0,3.7,32.0,975.0,1005.02,715.5
2016,6,23,11,45,894.5,116.0,3.75,32.5,986.0,991.87,705.59
2016,6,23,12,0,889.0,122.0,3.8,33.0,997.0,975.58,693.83
2016,6,23,12,15,890.0,122.5,3.8,33.0,1002.0,957.32,682.03
2016,6,23,12,30,891.0,123.0,3.8,33.0,1007.0,936.3,668.51
2016,6,23,12,45,889.0,123.5,3.85,33.5,1004.0,910.07,650.6
2016,6,23,13,0,887.0,124.0,3.9,34.0,1001.0,881.59,631.28
2016,6,23,13,15,884.5,123.5,3.9,34.0,990.0,849.58,610.68
2016,6,23,13,30,882.0,123.0,3.9,34.0,979.0,815.45,588.6
2016,6,23,13,45,877.5,122.5,3.95,34.0,960.5,777.75,564.22
2016,6,23,14,0,873.0,122.0,4.0,34.0,942.0,738.29,538.46
2016,6,23,14,15,867.5,121.0,3.95,34.0,916.5,696.14,509.05
2016,6,23,14,30,862.0,120.0,3.9,34.0,891.0,652.65,477.61
2016,6,23,14,45,854.5,118.0,3.9,34.0,859.0,606.0,443.41
2016,6,23,15,0,847.0,116.0,3.9,34.0,827.0,558.59,407.83
2016,6,23,15,15,836.5,114.0,3.85,34.0,789.0,509.14,369.8
2016,6,23,15,30,826.0,112.0,3.8,34.0,751.0,459.62,330.75
2016,6,23,15,45,810.5,110.0,3.8,34.0,707.0,402.66,285.55
2016,6,23,16,0,795.0,108.0,3.8,34.0,663.0,351.79,243.82
2016,6,23,16,15,777.0,105.0,3.75,33.5,615.0,300.58,201.72
2016,6,23,16,30,759.0,102.0,3.7,33.0,567.0,251.0,160.76
2016,6,23,16,45,514.5,157.0,3.7,32.5,460.0,205.11,132.5
2016,6,23,17,0,270.0,212.0,3.7,32.0,353.0,191.89,132.68
2016,6,23,17,15,457.5,149.5,3.5,31.5,356.5,135.13,85.53
2016,6,23,17,30,645.0,87.0,3.3,31.0,360.0,63.83,39.21
2016,6,23,17,45,597.0,82.0,3.15,31.0,307.0,53.85,39.53
2016,6,23,18,0,549.0,77.0,3.0,31.0,254.0,52.85,38.79
2016,6,23,18,15,488.5,69.0,2.75,30.0,204.5,49.26,35.93
2016,6,23,18,30,428.0,61.0,2.5,29.0,155.0,45.45,32.71
2016,6,23,18,45,337.0,49.5,2.3,28.5,110.5,37.47,25.7
2016,6,23,19,0,246.0,38.0,2.1,28.0,66.0,29.4,18.27
2016,6,23,19,15,123.0,19.0,2.2,27.5,33.0,14.82,2.59
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,68.5,15.0,1.8,22.5,20.5,42.29,0.0
2016,6,24,6,0,137.0,30.0,2.0,23.0,41.0,124.17,80.3
2016,6,24,6,15,238.5,44.5,2.15,23.5,81.5,199.52,153.25
2016,6,24,6,30,340.0,59.0,2.3,24.0,122.0,283.15,223.96
2016,6,24,6,45,432.0,66.0,2.5,24.5,172.5,364.6,291.33
2016,6,24,7,0,524.0,73.0,2.7,25.0,223.0,451.92,361.15
2016,6,24,7,15,335.5,114.5,2.75,25.5,218.0,388.94,309.77
2016,6,24,7,30,147.0,156.0,2.8,26.0,213.0,288.89,228.14
2016,6,24,7,45,293.0,158.5,2.85,26.5,294.0,418.47,330.21
2016,6,24,8,0,439.0,161.0,2.9,27.0,375.0,561.48,437.21
2016,6,24,8,15,608.5,126.5,2.95,27.5,459.5,683.36,525.14
2016,6,24,8,30,778.0,92.0,3.0,28.0,544.0,803.46,605.84
2016,6,24,8,45,526.0,192.5,3.05,28.5,510.0,710.96,536.55
2016,6,24,9,0,274.0,293.0,3.1,29.0,476.0,588.48,441.52
2016,6,24,9,15,291.0,312.0,3.15,29.5,519.0,628.46,468.64
2016,6,24,9,30,308.0,331.0,3.2,30.0,562.0,667.82,494.03
2016,6,24,9,45,260.5,362.0,3.3,30.5,565.0,656.37,482.45
2016,6,24,10,0,213.0,393.0,3.4,31.0,568.0,628.33,460.04
2016,6,24,10,15,224.5,400.0,3.5,31.0,591.0,645.04,471.5
2016,6,24,10,30,236.0,407.0,3.6,31.0,614.0,673.64,490.66
2016,6,24,10,45,280.5,422.0,3.7,31.5,676.0,729.62,528.14
2016,6,24,11,0,325.0,437.0,3.8,32.0,738.0,784.04,563.82
2016,6,24,11,15,237.0,462.0,3.9,32.0,684.5,704.6,507.48
2016,6,24,11,30,149.0,487.0,4.0,32.0,631.0,635.68,458.0
2016,6,24,11,45,210.0,487.0,4.1,32.0,692.5,688.0,495.72
2016,6,24,12,0,271.0,487.0,4.2,32.0,754.0,743.4,534.38
2016,6,24,12,15,353.5,466.0,4.25,32.0,816.0,788.48,566.53
2016,6,24,12,30,436.0,445.0,4.3,32.0,878.0,830.8,596.47
2016,6,24,12,45,376.5,461.0,4.4,32.0,834.5,773.11,556.44
2016,6,24,13,0,317.0,477.0,4.5,32.0,791.0,718.55,518.58
2016,6,24,13,15,221.0,483.5,4.5,31.5,701.5,629.11,456.32
2016,6,24,13,30,125.0,490.0,4.5,31.0,612.0,545.06,396.73
2016,6,24,13,45,323.0,433.5,4.55,31.0,739.5,633.13,463.44
2016,6,24,14,0,521.0,377.0,4.6,31.0,867.0,705.97,516.99
2016,6,24,14,15,438.5,389.5,4.55,31.0,794.5,633.15,464.3
2016,6,24,14,30,356.0,402.0,4.5,31.0,722.0,571.24,419.36
2016,6,24,14,45,584.5,267.5,4.5,31.0,769.0,567.26,419.56
2016,6,24,15,0,813.0,133.0,4.5,31.0,816.0,551.04,408.53
2016,6,24,15,15,435.5,236.5,4.4,30.5,600.5,407.41,301.76
2016,6,24,15,30,58.0,340.0,4.3,30.0,385.0,317.59,235.58
2016,6,24,15,45,51.5,314.5,4.25,30.0,353.0,288.7,214.59
2016,6,24,16,0,45.0,289.0,4.2,30.0,321.0,260.78,194.06
2016,6,24,16,15,386.5,201.5,4.05,29.5,441.0,263.32,187.64
2016,6,24,16,30,728.0,114.0,3.9,29.0,561.0,254.04,166.95
2016,6,24,16,45,687.5,114.5,3.8,29.0,506.5,201.11,124.46
2016,6,24,17,0,647.0,115.0,3.7,29.0,452.0,157.72,92.25
2016,6,24,17,15,442.0,141.0,3.45,28.5,359.5,128.18,81.63
2016,6,24,17,30,237.0,167.0,3.2,28.0,267.0,123.82,91.34
2016,6,24,17,45,220.5,145.0,2.95,28.0,228.0,105.97,83.7
2016,6,24,18,0,204.0,123.0,2.7,28.0,189.0,91.87,72.09
2016,6,24,18,15,179.0,102.0,2.45,27.5,152.0,77.76,60.38
2016,6,24,18,30,154.0,81.0,2.2,27.0,115.0,63.04,47.84
2016,6,24,18,45,113.5,60.5,2.0,26.5,82.0,50.24,36.63
2016,6,24,19,0,73.0,40.0,1.8,26.0,49.0,33.99,22.22
2016,6,24,19,15,36.5,20.0,1.85,26.0,24.5,17.66,4.37
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,8.5,2.4,23.5,8.5,8.1,0.0
2016,6,25,6,0,0.0,17.0,2.5,24.0,17.0,15.77,5.2
2016,6,25,6,15,0.0,35.0,2.55,24.0,35.0,33.67,21.28
2016,6,25,6,30,0.0,53.0,2.6,24.0,53.0,52.3,37.05
2016,6,25,6,45,2.0,74.0,2.65,24.5,75.0,75.23,56.1
2016,6,25,7,0,4.0,95.0,2.7,25.0,97.0,97.85,74.59
2016,6,25,7,15,53.5,125.0,2.85,25.0,146.0,172.75,136.16
2016,6,25,7,30,103.0,155.0,3.0,25.0,195.0,255.43,202.49
2016,6,25,7,45,163.5,177.5,3.2,25.5,252.0,329.54,260.64
2016,6,25,8,0,224.0,200.0,3.4,26.0,309.0,407.56,320.33
2016,6,25,8,15,138.0,218.5,3.55,26.0,288.0,361.03,281.47
2016,6,25,8,30,52.0,237.0,3.7,26.0,267.0,295.04,227.71
2016,6,25,8,45,79.0,269.5,3.85,26.0,320.0,354.7,273.35
2016,6,25,9,0,106.0,302.0,4.0,26.0,373.0,415.12,318.48
2016,6,25,9,15,92.0,320.0,4.05,26.0,385.0,420.69,321.0
2016,6,25,9,30,78.0,338.0,4.1,26.0,397.0,425.34,323.04
2016,6,25,9,45,80.5,359.0,4.15,26.5,422.5,448.63,338.77
2016,6,25,10,0,83.0,380.0,4.2,27.0,448.0,471.48,353.97
2016,6,25,10,15,74.0,391.0,4.2,27.0,453.5,471.56,352.91
2016,6,25,10,30,65.0,402.0,4.2,27.0,459.0,471.22,351.7
2016,6,25,10,45,165.0,426.5,4.25,27.5,577.5,606.45,450.22
2016,6,25,11,0,265.0,451.0,4.3,28.0,696.0,738.37,542.39
2016,6,25,11,15,213.5,469.5,4.25,28.0,670.0,688.88,505.35
2016,6,25,11,30,162.0,488.0,4.2,28.0,644.0,649.64,476.06
2016,6,25,11,45,82.5,317.0,4.2,28.5,396.5,395.3,293.97
2016,6,25,12,0,3.0,146.0,4.2,29.0,149.0,140.05,102.16
2016,6,25,12,15,1.5,100.0,4.15,29.0,101.5,95.2,68.12
2016,6,25,12,30,0.0,54.0,4.1,29.0,54.0,50.6,33.72
2016,6,25,12,45,5.5,137.0,4.05,29.0,142.5,133.21,97.38
2016,6,25,13,0,11.0,220.0,4.0,29.0,231.0,214.97,159.12
2016,6,25,13,15,11.0,214.5,3.95,29.0,225.5,209.06,154.58
2016,6,25,13,30,11.0,209.0,3.9,29.0,220.0,203.17,150.22
2016,6,25,13,45,12.5,235.0,3.85,29.0,247.5,227.31,168.37
2016,6,25,14,0,14.0,261.0,3.8,29.0,275.0,250.95,186.02
2016,6,25,14,15,14.0,263.0,3.75,29.0,276.5,251.44,186.46
2016,6,25,14,30,14.0,265.0,3.7,29.0,278.0,251.82,186.89
2016,6,25,14,45,7.0,194.0,3.7,29.0,200.5,182.93,135.36
2016,6,25,15,0,0.0,123.0,3.7,29.0,123.0,114.29,83.25
2016,6,25,15,15,0.0,105.5,3.7,28.5,105.5,98.25,71.26
2016,6,25,15,30,0.0,88.0,3.7,28.0,88.0,82.15,59.03
2016,6,25,15,45,1.5,129.0,3.7,28.0,130.0,119.95,88.63
2016,6,25,16,0,3.0,170.0,3.7,28.0,172.0,156.22,116.86
2016,6,25,16,15,6.0,181.5,3.65,27.5,185.0,166.01,124.85
2016,6,25,16,30,9.0,193.0,3.6,27.0,198.0,174.77,132.12
2016,6,25,16,45,4.5,160.0,3.6,27.0,162.5,144.88,109.38
2016,6,25,17,0,0.0,127.0,3.6,27.0,127.0,115.52,86.86
2016,6,25,17,15,0.0,74.5,3.4,26.5,74.5,69.34,50.49
2016,6,25,17,30,0.0,22.0,3.2,26.0,22.0,20.41,11.06
2016,6,25,17,45,0.0,18.5,3.05,26.0,18.5,17.16,9.08
2016,6,25,18,0,0.0,15.0,2.9,26.0,15.0,13.9,6.32
2016,6,25,18,15,0.0,12.0,2.65,25.5,12.0,11.12,3.93
2016,6,25,18,30,0.0,9.0,2.4,25.0,9.0,8.33,1.51
2016,6,25,18,45,0.0,6.5,2.15,25.0,6.5,6.01,0.0
2016,6,25,19,0,0.0,4.0,1.9,25.0,4.0,3.7,0.0
2016,6,25,19,15,0.0,2.0,1.95,25.0,2.0,1.85,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,11.0,1.2,23.0,11.0,10.48,0.0
2016,6,26,6,0,0.0,22.0,1.3,23.0,22.0,20.83,8.59
2016,6,26,6,15,15.0,43.0,1.45,23.0,45.5,56.74,39.92
2016,6,26,6,30,30.0,64.0,1.6,23.0,69.0,89.26,67.6
2016,6,26,6,45,52.5,85.5,1.8,23.5,98.5,127.33,99.53
2016,6,26,7,0,75.0,107.0,2.0,24.0,128.0,166.78,132.06
2016,6,26,7,15,159.5,127.0,2.05,24.5,185.0,259.17,207.03
2016,6,26,7,30,244.0,147.0,2.1,25.0,242.0,360.36,286.24
2016,6,26,7,45,379.0,144.0,2.2,25.5,316.5,480.64,378.41
2016,6,26,8,0,514.0,141.0,2.3,26.0,391.0,597.77,464.88
2016,6,26,8,15,366.5,196.0,2.35,26.0,384.5,539.62,417.26
2016,6,26,8,30,219.0,251.0,2.4,26.0,378.0,470.57,361.88
2016,6,26,8,45,247.0,271.5,2.45,26.5,426.5,536.12,408.5
2016,6,26,9,0,275.0,292.0,2.5,27.0,475.0,588.18,443.96
2016,6,26,9,15,539.0,203.0,2.55,27.5,594.0,754.86,565.69
2016,6,26,9,30,803.0,114.0,2.6,28.0,713.0,918.69,673.1
2016,6,26,9,45,552.0,244.0,2.7,28.5,666.5,826.26,606.64
2016,6,26,10,0,301.0,374.0,2.8,29.0,620.0,708.56,518.19
2016,6,26,10,15,316.0,390.0,2.85,29.5,658.0,739.02,538.01
2016,6,26,10,30,331.0,406.0,2.9,30.0,696.0,768.12,555.74
2016,6,26,10,45,344.5,411.0,3.0,30.5,722.0,782.6,564.11
2016,6,26,11,0,358.0,416.0,3.1,31.0,748.0,795.61,571.6
2016,6,26,11,15,351.0,430.0,3.15,31.0,761.5,795.7,570.83
2016,6,26,11,30,344.0,444.0,3.2,31.0,775.0,794.07,569.09
2016,6,26,11,45,389.0,438.5,3.25,31.5,817.5,822.22,587.46
2016,6,26,12,0,434.0,433.0,3.3,32.0,860.0,851.95,606.37
2016,6,26,12,15,330.0,468.0,3.3,32.0,793.5,768.63,548.38
2016,6,26,12,30,226.0,503.0,3.3,32.0,727.0,688.82,492.52
2016,6,26,12,45,209.0,504.0,3.35,32.0,711.0,662.55,474.89
2016,6,26,13,0,192.0,505.0,3.4,32.0,695.0,636.58,457.08
2016,6,26,13,15,218.5,495.0,3.4,32.0,709.0,637.58,458.59
2016,6,26,13,30,245.0,485.0,3.4,32.0,723.0,636.66,458.58
2016,6,26,13,45,324.5,443.5,3.4,32.0,753.0,643.3,465.11
2016,6,26,14,0,404.0,402.0,3.4,32.0,783.0,643.19,466.62
2016,6,26,14,15,414.0,386.0,3.35,32.0,766.5,614.13,446.4
2016,6,26,14,30,424.0,370.0,3.3,32.0,750.0,583.84,425.16
2016,6,26,14,45,391.0,371.0,3.3,32.0,711.5,545.9,397.68
2016,6,26,15,0,358.0,372.0,3.3,32.0,673.0,505.68,368.48
2016,6,26,15,15,438.0,321.0,3.25,31.5,672.0,476.83,348.22
2016,6,26,15,30,518.0,270.0,3.2,31.0,671.0,445.69,324.73
2016,6,26,15,45,636.0,197.0,3.15,31.0,661.0,401.98,289.55
2016,6,26,16,0,754.0,124.0,3.1,31.0,651.0,352.25,247.4
2016,6,26,16,15,634.5,158.5,2.95,30.5,580.0,298.83,206.18
2016,6,26,16,30,515.0,193.0,2.8,30.0,509.0,263.38,179.95
2016,6,26,16,45,593.0,150.0,2.7,30.0,483.0,212.77,136.32
2016,6,26,17,0,671.0,107.0,2.6,30.0,457.0,155.15,88.68
2016,6,26,17,15,639.0,101.5,2.3,29.5,405.5,111.01,60.94
2016,6,26,17,30,607.0,96.0,2.0,29.0,354.0,70.67,44.86
2016,6,26,17,45,563.0,89.0,1.7,29.0,302.0,59.06,44.24
2016,6,26,18,0,519.0,82.0,1.4,29.0,250.0,56.76,42.41
2016,6,26,18,15,458.0,73.0,1.3,28.5,201.0,52.52,38.93
2016,6,26,18,30,397.0,64.0,1.2,28.0,152.0,47.4,34.51
2016,6,26,18,45,308.0,52.0,1.15,27.5,108.5,39.36,27.42
2016,6,26,19,0,219.0,40.0,1.1,27.0,65.0,30.96,19.68
2016,6,26,19,15,109.5,20.0,1.1,26.5,32.5,15.6,3.36
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,84.0,13.5,1.4,22.5,20.0,46.97,0.0
2016,6,27,6,0,168.0,27.0,1.6,23.0,40.0,132.3,82.7
2016,6,27,6,15,271.5,39.5,1.65,23.5,80.0,208.51,159.68
2016,6,27,6,30,375.0,52.0,1.7,24.0,120.0,295.41,232.85
2016,6,27,6,45,457.0,59.0,1.75,24.5,169.5,370.49,294.73
2016,6,27,7,0,539.0,66.0,1.8,25.0,219.0,451.97,359.18
2016,6,27,7,15,586.0,72.5,1.75,25.5,271.0,514.76,406.43
2016,6,27,7,30,633.0,79.0,1.7,26.0,323.0,580.15,453.16
2016,6,27,7,45,674.0,81.5,1.7,27.0,376.5,638.01,491.06
2016,6,27,8,0,715.0,84.0,1.7,28.0,430.0,694.16,526.36
2016,6,27,8,15,739.0,87.5,1.7,28.5,481.5,741.47,555.52
2016,6,27,8,30,763.0,91.0,1.7,29.0,533.0,788.12,583.59
2016,6,27,8,45,543.5,185.5,1.75,29.5,514.5,718.04,532.43
2016,6,27,9,0,324.0,280.0,1.8,30.0,496.0,619.6,457.58
2016,6,27,9,15,349.0,297.0,1.8,30.5,544.5,666.19,488.32
2016,6,27,9,30,374.0,314.0,1.8,31.0,593.0,712.35,517.07
2016,6,27,9,45,613.0,209.0,1.8,31.5,696.5,853.25,613.5
2016,6,27,10,0,852.0,104.0,1.8,32.0,800.0,965.53,680.73
2016,6,27,10,15,860.0,106.0,1.8,32.0,834.0,981.0,687.92
2016,6,27,10,30,868.0,108.0,1.8,32.0,868.0,993.48,694.39
2016,6,27,10,45,873.5,109.0,1.8,32.5,895.5,999.29,695.48
2016,6,27,11,0,879.0,110.0,1.8,33.0,923.0,1001.95,694.83
2016,6,27,11,15,670.0,261.5,1.8,33.0,889.0,954.47,664.91
2016,6,27,11,30,461.0,413.0,1.8,33.0,855.0,885.71,614.91
2016,6,27,11,45,460.5,423.0,1.8,33.5,870.0,882.51,611.7
2016,6,27,12,0,460.0,433.0,1.8,34.0,885.0,877.09,606.56
2016,6,27,12,15,669.5,278.5,1.8,34.0,940.5,910.61,634.25
2016,6,27,12,30,879.0,124.0,1.8,34.0,996.0,927.26,644.95
2016,6,27,12,45,878.0,124.0,1.8,34.5,993.5,901.87,627.74
2016,6,27,13,0,877.0,124.0,1.8,35.0,991.0,874.2,609.58
2016,6,27,13,15,875.0,123.5,1.85,35.0,980.5,843.02,590.92
2016,6,27,13,30,873.0,123.0,1.9,35.0,970.0,809.68,570.75
2016,6,27,13,45,868.0,122.5,1.95,35.0,952.0,772.0,547.59
2016,6,27,14,0,863.0,122.0,2.0,35.0,934.0,732.62,523.07
2016,6,27,14,15,857.5,121.0,2.0,35.0,909.0,690.93,495.23
2016,6,27,14,30,852.0,120.0,2.0,35.0,884.0,647.91,465.32
2016,6,27,14,45,531.0,264.0,2.0,35.0,734.5,536.02,384.38
2016,6,27,15,0,210.0,408.0,2.0,35.0,585.0,460.88,328.93
2016,6,27,15,15,232.5,384.0,2.0,35.0,571.5,438.16,313.3
2016,6,27,15,30,255.0,360.0,2.0,35.0,558.0,406.02,290.33
2016,6,27,15,45,315.0,322.5,2.05,35.0,553.0,383.19,272.96
2016,6,27,16,0,375.0,285.0,2.1,35.0,548.0,354.53,250.18
2016,6,27,16,15,468.0,231.0,2.1,34.5,535.0,309.72,214.11
2016,6,27,16,30,561.0,177.0,2.1,34.0,522.0,262.16,174.13
2016,6,27,16,45,480.5,182.0,2.15,34.0,459.0,218.61,142.59
2016,6,27,17,0,400.0,187.0,2.2,34.0,396.0,183.57,119.58
2016,6,27,17,15,339.0,174.5,2.1,33.5,338.0,153.09,102.15
2016,6,27,17,30,278.0,162.0,2.0,33.0,280.0,121.59,86.96
2016,6,27,17,45,261.0,141.0,1.9,32.5,239.5,103.46,79.98
2016,6,27,18,0,244.0,120.0,1.8,32.0,199.0,89.95,69.24
2016,6,27,18,15,216.0,99.5,1.65,31.0,160.0,76.12,58.08
2016,6,27,18,30,188.0,79.0,1.5,30.0,121.0,61.69,46.09
2016,6,27,18,45,145.5,59.5,1.35,29.5,86.5,47.38,33.79
2016,6,27,19,0,103.0,40.0,1.2,29.0,52.0,32.54,20.76
2016,6,27,19,15,51.5,20.0,1.2,28.5,26.0,16.76,4.0
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,48.5,13.5,2.05,24.5,17.0,32.51,0.0
2016,6,28,6,0,97.0,27.0,2.4,25.0,34.0,90.16,53.52
2016,6,28,6,15,177.5,45.5,2.45,25.5,72.0,159.76,120.75
2016,6,28,6,30,258.0,64.0,2.5,26.0,110.0,243.79,190.85
2016,6,28,6,45,324.0,78.5,2.6,26.5,156.5,311.18,246.59
2016,6,28,7,0,390.0,93.0,2.7,27.0,203.0,384.28,305.03
2016,6,28,7,15,439.0,104.0,2.5,27.5,253.0,446.43,352.47
2016,6,28,7,30,488.0,115.0,2.3,28.0,303.0,511.82,400.31
2016,6,28,7,45,526.0,123.5,2.1,29.0,354.0,568.46,438.79
2016,6,28,8,0,564.0,132.0,1.9,30.0,405.0,632.83,480.75
2016,6,28,8,15,593.0,139.0,1.7,30.5,455.0,683.44,511.98
2016,6,28,8,30,622.0,146.0,1.5,31.0,505.0,733.92,541.49
2016,6,28,8,45,644.5,151.5,1.35,31.5,553.0,776.45,564.96
2016,6,28,9,0,667.0,157.0,1.2,32.0,601.0,817.91,586.91
2016,6,28,9,15,684.0,161.5,1.2,32.0,645.0,851.71,606.42
2016,6,28,9,30,701.0,166.0,1.2,32.0,689.0,883.71,624.71
2016,6,28,9,45,712.5,171.0,1.25,32.5,728.0,908.85,638.05
2016,6,28,10,0,724.0,176.0,1.3,33.0,767.0,931.62,649.96
2016,6,28,10,15,734.5,179.5,1.4,33.0,801.0,949.18,660.74
2016,6,28,10,30,745.0,183.0,1.5,33.0,835.0,958.14,666.38
2016,6,28,10,45,749.0,187.5,1.65,33.5,861.5,964.79,670.06
2016,6,28,11,0,753.0,192.0,1.8,34.0,888.0,968.5,671.96
2016,6,28,11,15,758.5,194.0,1.9,34.0,908.5,968.23,672.27
2016,6,28,11,30,764.0,196.0,2.0,34.0,929.0,964.99,670.86
2016,6,28,11,45,782.0,186.0,2.1,34.0,945.5,959.3,668.02
2016,6,28,12,0,800.0,176.0,2.2,34.0,962.0,950.5,663.31
2016,6,28,12,15,801.5,176.0,2.25,34.0,967.5,932.61,652.52
2016,6,28,12,30,803.0,176.0,2.3,34.0,973.0,912.1,640.17
2016,6,28,12,45,512.0,338.5,2.4,34.0,846.5,783.69,554.17
2016,6,28,13,0,221.0,501.0,2.5,34.0,720.0,658.28,464.65
2016,6,28,13,15,276.5,479.0,2.55,34.0,750.0,670.48,475.22
2016,6,28,13,30,332.0,457.0,2.6,34.0,780.0,679.4,482.54
2016,6,28,13,45,172.0,343.0,2.7,34.0,510.5,443.17,320.33
2016,6,28,14,0,12.0,229.0,2.8,34.0,241.0,220.48,159.18
2016,6,28,14,15,7.5,189.5,2.9,33.5,197.5,180.55,130.71
2016,6,28,14,30,3.0,150.0,3.0,33.0,154.0,141.1,101.73
2016,6,28,14,45,1.5,122.0,3.1,33.0,124.0,114.34,81.78
2016,6,28,15,0,0.0,94.0,3.2,33.0,94.0,87.72,61.74
2016,6,28,15,15,0.0,74.5,3.25,32.5,74.5,69.55,48.11
2016,6,28,15,30,0.0,55.0,3.3,32.0,55.0,51.29,34.24
2016,6,28,15,45,0.0,51.5,3.35,31.5,51.5,48.0,31.86
2016,6,28,16,0,0.0,48.0,3.4,31.0,48.0,44.71,29.47
2016,6,28,16,15,1.5,110.0,3.35,30.5,111.0,102.46,74.67
2016,6,28,16,30,3.0,172.0,3.3,30.0,174.0,155.97,116.34
2016,6,28,16,45,8.5,175.5,3.25,30.0,180.0,158.36,118.26
2016,6,28,17,0,14.0,179.0,3.2,30.0,186.0,159.46,119.28
2016,6,28,17,15,47.0,175.5,3.0,29.5,196.0,148.33,110.26
2016,6,28,17,30,80.0,172.0,2.8,29.0,206.0,139.4,104.63
2016,6,28,17,45,73.5,148.5,2.6,28.5,176.0,120.32,95.36
2016,6,28,18,0,67.0,125.0,2.4,28.0,146.0,102.81,81.19
2016,6,28,18,15,54.5,102.0,2.15,27.5,117.5,85.21,66.61
2016,6,28,18,30,42.0,79.0,1.9,27.0,89.0,67.22,51.36
2016,6,28,18,45,24.5,58.5,1.7,26.5,63.5,50.61,36.96
2016,6,28,19,0,7.0,38.0,1.5,26.0,38.0,34.28,22.49
2016,6,28,19,15,3.5,19.0,1.35,26.0,19.0,17.65,4.66
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,73.0,13.0,2.05,23.5,18.5,41.89,0.0
2016,6,29,6,0,146.0,26.0,2.3,24.0,37.0,119.84,71.7
2016,6,29,6,15,243.0,40.0,2.3,24.0,76.0,194.75,148.61
2016,6,29,6,30,340.0,54.0,2.3,24.0,115.0,275.24,217.41
2016,6,29,6,45,182.0,77.0,2.35,24.5,111.0,212.4,168.85
2016,6,29,7,0,24.0,100.0,2.4,25.0,107.0,124.78,96.6
2016,6,29,7,15,305.0,94.5,2.4,25.5,210.0,342.09,274.45
2016,6,29,7,30,586.0,89.0,2.4,26.0,313.0,557.45,440.21
2016,6,29,7,45,624.0,94.0,2.4,26.5,366.0,614.49,478.86
2016,6,29,8,0,662.0,99.0,2.4,27.0,419.0,672.64,517.7
2016,6,29,8,15,688.5,104.0,2.4,27.5,470.0,721.91,549.17
2016,6,29,8,30,715.0,109.0,2.4,28.0,521.0,770.83,579.7
2016,6,29,8,45,735.0,113.0,2.4,28.5,570.0,808.2,601.73
2016,6,29,9,0,755.0,117.0,2.4,29.0,619.0,848.17,625.23
2016,6,29,9,15,547.5,219.0,2.45,29.0,596.5,780.53,576.77
2016,6,29,9,30,340.0,321.0,2.5,29.0,574.0,687.35,506.62
2016,6,29,9,45,575.5,224.5,2.55,29.5,681.5,832.78,610.37
2016,6,29,10,0,811.0,128.0,2.6,30.0,789.0,959.63,690.78
2016,6,29,10,15,820.5,130.0,2.65,30.0,823.5,967.05,693.59
2016,6,29,10,30,830.0,132.0,2.7,30.0,858.0,980.52,701.49
2016,6,29,10,45,836.5,134.0,2.75,30.5,886.0,988.0,704.2
2016,6,29,11,0,843.0,136.0,2.8,31.0,914.0,992.4,705.12
2016,6,29,11,15,847.5,137.0,2.85,31.0,935.0,990.68,703.72
2016,6,29,11,30,852.0,138.0,2.9,31.0,956.0,985.83,700.53
2016,6,29,11,45,861.0,134.5,2.95,31.5,971.0,977.96,694.12
2016,6,29,12,0,870.0,131.0,3.0,32.0,986.0,966.99,685.89
2016,6,29,12,15,871.0,131.0,3.0,32.0,991.0,948.67,674.11
2016,6,29,12,30,872.0,131.0,3.0,32.0,996.0,927.65,660.71
2016,6,29,12,45,871.0,131.5,3.05,32.5,993.5,902.82,643.93
2016,6,29,13,0,870.0,132.0,3.1,33.0,991.0,875.74,625.73
2016,6,29,13,15,867.5,131.5,3.1,33.0,980.5,844.31,605.66
2016,6,29,13,30,865.0,131.0,3.1,33.0,970.0,810.78,584.15
2016,6,29,13,45,859.5,131.0,3.1,33.0,952.0,773.4,559.97
2016,6,29,14,0,854.0,131.0,3.1,33.0,934.0,734.36,534.51
2016,6,29,14,15,848.5,129.5,3.1,33.0,909.0,692.56,505.54
2016,6,29,14,30,843.0,128.0,3.1,33.0,884.0,649.47,474.77
2016,6,29,14,45,601.5,249.5,3.1,33.0,779.0,563.62,410.73
2016,6,29,15,0,360.0,371.0,3.1,33.0,674.0,506.48,367.1
2016,6,29,15,15,561.5,257.5,3.15,32.5,705.0,487.56,354.79
2016,6,29,15,30,763.0,144.0,3.2,32.0,736.0,455.31,329.93
2016,6,29,15,45,748.0,140.5,3.25,32.0,693.0,405.49,290.1
2016,6,29,16,0,733.0,137.0,3.3,32.0,650.0,356.66,250.23
2016,6,29,16,15,530.0,194.5,3.3,31.5,551.5,299.8,209.01
2016,6,29,16,30,327.0,252.0,3.3,31.0,453.0,271.39,191.77
2016,6,29,16,45,485.5,185.5,3.35,31.0,454.5,222.37,147.5
2016,6,29,17,0,644.0,119.0,3.4,31.0,456.0,161.48,94.39
2016,6,29,17,15,611.5,112.5,3.2,30.5,404.5,117.9,66.96
2016,6,29,17,30,579.0,106.0,3.0,30.0,353.0,78.21,50.72
2016,6,29,17,45,535.5,98.0,2.85,30.0,301.5,66.09,49.92
2016,6,29,18,0,492.0,90.0,2.7,30.0,250.0,63.33,47.73
2016,6,29,18,15,433.0,79.5,2.4,29.5,201.0,57.52,42.95
2016,6,29,18,30,374.0,69.0,2.1,29.0,152.0,51.16,37.51
2016,6,29,18,45,296.0,54.5,1.85,28.5,109.0,41.29,28.9
2016,6,29,19,0,218.0,40.0,1.6,28.0,66.0,30.95,19.58
2016,6,29,19,15,109.0,20.0,1.55,27.5,33.0,15.6,3.42
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,63.5,13.0,1.2,23.5,18.0,37.99,0.0
2016,6,30,6,0,127.0,26.0,1.4,24.0,36.0,110.83,64.49
2016,6,30,6,15,221.5,41.5,1.45,24.5,74.5,186.14,141.09
2016,6,30,6,30,316.0,57.0,1.5,25.0,113.0,266.01,208.34
2016,6,30,6,45,391.5,67.5,1.6,26.0,161.0,336.66,266.1
2016,6,30,7,0,467.0,78.0,1.7,27.0,209.0,418.54,330.06
2016,6,30,7,15,516.5,86.5,1.8,27.5,260.0,482.69,378.78
2016,6,30,7,30,566.0,95.0,1.9,28.0,311.0,549.64,427.82
2016,6,30,7,45,604.0,100.5,2.0,28.5,363.5,606.62,467.7
2016,6,30,8,0,642.0,106.0,2.1,29.0,416.0,664.72,506.54
2016,6,30,8,15,456.5,173.5,2.15,29.0,407.0,602.43,458.01
2016,6,30,8,30,271.0,241.0,2.2,29.0,398.0,517.7,392.01
2016,6,30,8,45,501.5,184.5,2.25,29.5,506.0,678.58,510.17
2016,6,30,9,0,732.0,128.0,2.3,30.0,614.0,839.11,617.14
2016,6,30,9,15,748.5,131.5,2.3,30.5,659.0,873.07,635.16
2016,6,30,9,30,765.0,135.0,2.3,31.0,704.0,905.03,652.77
2016,6,30,9,45,536.5,253.0,2.35,31.5,663.0,820.61,592.93
2016,6,30,10,0,308.0,371.0,2.4,32.0,622.0,712.28,512.79
2016,6,30,10,15,275.0,397.5,2.45,32.0,629.0,706.26,507.65
2016,6,30,10,30,242.0,424.0,2.5,32.0,636.0,698.07,500.4
2016,6,30,10,45,533.5,286.5,2.55,32.5,773.0,854.16,610.97
2016,6,30,11,0,825.0,149.0,2.6,33.0,910.0,996.59,701.52
2016,6,30,11,15,830.0,150.0,2.6,33.0,931.0,986.07,692.96
2016,6,30,11,30,835.0,151.0,2.6,33.0,952.0,981.68,689.76
2016,6,30,11,45,838.0,152.0,2.65,33.5,965.5,972.26,682.5
2016,6,30,12,0,841.0,153.0,2.7,34.0,979.0,959.83,673.51
2016,6,30,12,15,842.0,153.5,2.75,34.0,985.0,942.17,662.7
2016,6,30,12,30,843.0,154.0,2.8,34.0,991.0,921.89,650.3
2016,6,30,12,45,845.5,152.0,2.85,34.0,989.5,898.4,635.87
2016,6,30,13,0,848.0,150.0,2.9,34.0,988.0,872.67,619.98
2016,6,30,13,15,845.5,149.5,2.95,34.0,978.0,841.77,600.69
2016,6,30,13,30,843.0,149.0,3.0,34.0,968.0,808.85,579.98
2016,6,30,13,45,485.5,310.0,3.05,34.5,780.0,648.87,466.91
2016,6,30,14,0,128.0,471.0,3.1,35.0,592.0,511.02,364.53
2016,6,30,14,15,475.5,307.5,3.15,34.5,737.0,591.09,428.3
2016,6,30,14,30,823.0,144.0,3.2,34.0,882.0,648.53,472.75
2016,6,30,14,45,823.5,136.5,3.3,34.0,852.5,605.42,441.19
2016,6,30,15,0,824.0,129.0,3.4,34.0,823.0,559.23,407.16
2016,6,30,15,15,813.5,126.5,3.45,34.0,785.0,506.12,367.13
2016,6,30,15,30,803.0,124.0,3.5,34.0,747.0,456.63,328.55
2016,6,30,15,45,790.0,121.0,3.55,34.0,704.0,406.0,288.13
2016,6,30,16,0,777.0,118.0,3.6,34.0,661.0,356.09,247.34
2016,6,30,16,15,759.5,114.5,3.6,33.5,614.0,305.4,205.87
2016,6,30,16,30,742.0,111.0,3.6,33.0,567.0,256.31,165.45
2016,6,30,16,45,719.5,106.5,3.65,33.0,517.0,202.07,121.94
2016,6,30,17,0,697.0,102.0,3.7,33.0,467.0,155.23,86.7
2016,6,30,17,15,667.0,96.5,3.6,32.5,415.0,109.74,58.18
2016,6,30,17,30,637.0,91.0,3.5,32.0,363.0,67.83,41.47
2016,6,30,17,45,596.0,84.5,3.4,31.5,310.5,55.62,40.91
2016,6,30,18,0,555.0,78.0,3.3,31.0,258.0,53.54,39.36
2016,6,30,18,15,496.5,69.5,3.0,30.0,208.0,49.57,36.2
2016,6,30,18,30,438.0,61.0,2.7,29.0,158.0,45.34,32.63
2016,6,30,18,45,353.5,49.5,2.4,28.5,114.0,38.05,26.19
2016,6,30,19,0,269.0,38.0,2.1,28.0,70.0,29.39,18.31
2016,6,30,19,15,134.5,19.0,2.05,27.5,35.0,14.81,2.96
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,80.5,12.5,1.4,23.5,18.5,44.29,0.0
2016,7,1,6,0,161.0,25.0,1.6,24.0,37.0,124.14,71.01
2016,7,1,6,15,263.0,39.0,1.6,24.5,77.0,203.12,154.1
2016,7,1,6,30,365.0,53.0,1.6,25.0,117.0,289.51,226.75
2016,7,1,6,45,438.5,62.5,1.65,26.0,166.0,361.98,285.79
2016,7,1,7,0,512.0,72.0,1.7,27.0,215.0,440.19,346.71
2016,7,1,7,15,561.5,79.5,1.75,27.5,267.5,504.89,395.53
2016,7,1,7,30,611.0,87.0,1.8,28.0,320.0,572.39,444.47
2016,7,1,7,45,647.5,92.5,1.9,28.5,373.5,629.85,483.71
2016,7,1,8,0,684.0,98.0,2.0,29.0,427.0,688.29,522.4
2016,7,1,8,15,710.5,103.0,2.05,29.5,479.0,738.35,553.99
2016,7,1,8,30,737.0,108.0,2.1,30.0,531.0,784.07,581.98
2016,7,1,8,45,757.5,111.5,2.15,30.5,580.5,825.99,606.96
2016,7,1,9,0,778.0,115.0,2.2,31.0,630.0,866.48,630.63
2016,7,1,9,15,793.0,118.0,2.2,31.0,675.5,899.53,650.04
2016,7,1,9,30,808.0,121.0,2.2,31.0,721.0,930.43,668.0
2016,7,1,9,45,821.0,122.5,2.25,31.5,762.0,955.32,681.19
2016,7,1,10,0,834.0,124.0,2.3,32.0,803.0,968.9,687.28
2016,7,1,10,15,842.5,126.0,2.35,32.5,837.5,984.56,694.85
2016,7,1,10,30,851.0,128.0,2.4,33.0,872.0,997.27,700.63
2016,7,1,10,45,858.5,128.5,2.45,33.5,900.5,1004.38,703.03
2016,7,1,11,0,866.0,129.0,2.5,34.0,929.0,1008.4,703.68
2016,7,1,11,15,870.5,130.5,2.55,34.0,949.5,1007.24,702.72
2016,7,1,11,30,875.0,132.0,2.6,34.0,970.0,1002.86,699.92
2016,7,1,11,45,871.5,136.5,2.65,34.5,981.5,990.34,690.78
2016,7,1,12,0,868.0,141.0,2.7,35.0,993.0,974.74,679.89
2016,7,1,12,15,868.5,141.5,2.75,35.0,998.5,956.33,668.74
2016,7,1,12,30,869.0,142.0,2.8,35.0,1004.0,935.22,655.93
2016,7,1,12,45,549.0,321.0,2.9,35.0,865.0,801.13,567.0
2016,7,1,13,0,229.0,500.0,3.0,35.0,726.0,664.66,469.11
2016,7,1,13,15,236.5,493.0,3.05,35.0,724.0,651.44,461.46
2016,7,1,13,30,244.0,486.0,3.1,35.0,722.0,637.4,452.48
2016,7,1,13,45,549.5,311.5,3.2,35.5,832.0,699.12,500.95
2016,7,1,14,0,855.0,137.0,3.3,36.0,942.0,740.61,533.45
2016,7,1,14,15,849.0,136.0,3.35,35.5,916.5,698.81,505.37
2016,7,1,14,30,843.0,135.0,3.4,35.0,891.0,655.74,476.0
2016,7,1,14,45,835.0,133.0,3.5,35.0,859.0,609.56,442.86
2016,7,1,15,0,827.0,131.0,3.6,35.0,827.0,562.68,408.31
2016,7,1,15,15,816.0,128.5,3.65,35.0,789.0,509.22,368.13
2016,7,1,15,30,805.0,126.0,3.7,35.0,751.0,459.35,329.39
2016,7,1,15,45,790.5,123.5,3.75,35.0,707.5,408.41,288.88
2016,7,1,16,0,776.0,121.0,3.8,35.0,664.0,358.34,248.13
