Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,16,15,757.5,117.0,3.8,34.5,616.0,306.98,206.35
2016,7,1,16,30,739.0,113.0,3.8,34.0,568.0,257.33,165.71
2016,7,1,16,45,714.0,109.5,3.85,33.5,517.0,203.41,122.96
2016,7,1,17,0,689.0,106.0,3.9,33.0,466.0,157.26,88.61
2016,7,1,17,15,657.5,100.5,3.75,32.5,414.0,112.06,60.31
2016,7,1,17,30,626.0,95.0,3.6,32.0,362.0,70.6,43.79
2016,7,1,17,45,582.0,88.0,3.5,32.0,309.5,58.27,43.02
2016,7,1,18,0,538.0,81.0,3.4,32.0,257.0,55.93,41.17
2016,7,1,18,15,478.5,72.5,3.15,31.0,206.5,52.08,38.13
2016,7,1,18,30,419.0,64.0,2.9,30.0,156.0,48.0,34.7
2016,7,1,18,45,332.0,51.5,2.65,29.5,112.0,38.99,26.85
2016,7,1,19,0,245.0,39.0,2.4,29.0,68.0,30.17,18.84
2016,7,1,19,15,122.5,19.5,2.45,28.5,34.0,15.2,3.13
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,32.5,13.5,2.65,23.5,15.5,25.91,0.0
2016,7,2,6,0,65.0,27.0,2.9,24.0,31.0,75.22,39.84
2016,7,2,6,15,152.5,46.0,3.1,24.5,69.0,148.54,111.89
2016,7,2,6,30,240.0,65.0,3.3,25.0,107.0,234.69,184.3
2016,7,2,6,45,322.0,77.0,3.5,25.5,154.5,307.24,244.96
2016,7,2,7,0,404.0,89.0,3.7,26.0,202.0,387.16,309.79
2016,7,2,7,15,457.5,99.0,3.75,26.5,253.0,451.69,360.33
2016,7,2,7,30,511.0,109.0,3.8,27.0,304.0,519.86,411.91
2016,7,2,7,45,560.5,113.5,3.9,28.0,357.5,587.67,460.68
2016,7,2,8,0,610.0,118.0,4.0,29.0,411.0,652.47,505.25
2016,7,2,8,15,639.0,123.5,4.05,29.5,462.0,702.82,538.48
2016,7,2,8,30,668.0,129.0,4.1,30.0,513.0,753.02,570.95
2016,7,2,8,45,697.0,131.0,4.15,30.5,563.0,798.63,599.6
2016,7,2,9,0,726.0,133.0,4.2,31.0,613.0,843.44,627.27
2016,7,2,9,15,742.5,136.5,4.25,31.5,658.0,872.45,643.86
2016,7,2,9,30,759.0,140.0,4.3,32.0,703.0,904.35,662.37
2016,7,2,9,45,776.5,140.0,4.35,32.5,744.5,931.18,677.36
2016,7,2,10,0,794.0,140.0,4.4,33.0,786.0,955.66,690.77
2016,7,2,10,15,803.5,142.5,4.4,33.0,820.5,972.34,700.27
2016,7,2,10,30,813.0,145.0,4.4,33.0,855.0,986.14,708.03
2016,7,2,10,45,824.0,144.0,4.45,33.5,884.0,985.53,705.4
2016,7,2,11,0,835.0,143.0,4.5,34.0,913.0,991.4,707.18
2016,7,2,11,15,839.5,144.5,4.5,34.0,934.0,990.2,705.68
2016,7,2,11,30,844.0,146.0,4.5,34.0,955.0,985.88,702.34
2016,7,2,11,45,847.5,146.5,4.55,34.5,968.5,976.52,694.71
2016,7,2,12,0,851.0,147.0,4.6,35.0,982.0,964.12,685.28
2016,7,2,12,15,852.0,147.0,4.6,35.0,987.5,945.96,673.43
2016,7,2,12,30,853.0,147.0,4.6,35.0,993.0,925.17,659.95
2016,7,2,12,45,853.0,146.5,4.65,35.5,991.0,900.63,642.97
2016,7,2,13,0,853.0,146.0,4.7,36.0,989.0,873.91,624.62
2016,7,2,13,15,850.5,145.5,4.7,36.0,979.0,842.89,604.56
2016,7,2,13,30,848.0,145.0,4.7,36.0,969.0,809.85,583.1
2016,7,2,13,45,844.0,144.0,4.75,36.0,951.5,773.28,559.34
2016,7,2,14,0,840.0,143.0,4.8,36.0,934.0,734.99,534.29
2016,7,2,14,15,834.0,141.5,4.8,36.0,908.5,693.35,504.91
2016,7,2,14,30,828.0,140.0,4.8,36.0,883.0,650.48,474.1
2016,7,2,14,45,818.5,139.0,4.85,36.0,851.0,602.3,439.12
2016,7,2,15,0,809.0,138.0,4.9,36.0,819.0,555.43,404.17
2016,7,2,15,15,798.0,135.5,4.9,35.5,781.0,506.31,367.39
2016,7,2,15,30,787.0,133.0,4.9,35.0,743.0,457.3,329.62
2016,7,2,15,45,769.5,131.0,4.9,35.0,699.5,406.48,288.92
2016,7,2,16,0,752.0,129.0,4.9,35.0,656.0,356.87,248.35
2016,7,2,16,15,733.0,125.5,4.85,34.5,608.5,307.01,207.59
2016,7,2,16,30,714.0,122.0,4.8,34.0,561.0,253.44,164.0
2016,7,2,16,45,445.0,173.5,4.75,34.0,439.0,206.31,135.59
2016,7,2,17,0,176.0,225.0,4.7,34.0,317.0,197.5,139.8
2016,7,2,17,15,381.5,164.5,4.5,33.5,335.5,141.54,92.13
2016,7,2,17,30,587.0,104.0,4.3,33.0,354.0,76.72,48.85
2016,7,2,17,45,538.5,97.0,4.15,32.5,302.0,65.27,48.71
2016,7,2,18,0,490.0,90.0,4.0,32.0,250.0,63.31,47.31
2016,7,2,18,15,426.5,80.0,3.75,31.5,200.5,57.87,42.87
2016,7,2,18,30,363.0,70.0,3.5,31.0,151.0,51.91,37.8
2016,7,2,18,45,272.0,56.5,3.3,30.5,107.5,42.84,29.9
2016,7,2,19,0,181.0,43.0,3.1,30.0,64.0,33.34,21.29
2016,7,2,19,15,90.5,21.5,3.15,29.5,32.0,17.97,4.63
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,28.5,13.0,4.75,24.5,15.0,23.8,0.0
2016,7,3,6,0,57.0,26.0,4.9,25.0,30.0,62.75,31.02
2016,7,3,6,15,138.5,45.0,5.1,25.0,66.0,140.02,105.02
2016,7,3,6,30,220.0,64.0,5.3,25.0,102.0,212.34,167.14
2016,7,3,6,45,318.0,71.0,5.5,25.5,147.5,296.82,238.06
2016,7,3,7,0,416.0,78.0,5.7,26.0,193.0,380.36,306.98
2016,7,3,7,15,270.0,115.0,5.75,26.5,196.0,330.44,265.42
2016,7,3,7,30,124.0,152.0,5.8,27.0,199.0,267.21,211.75
2016,7,3,7,45,150.0,176.0,5.9,28.0,242.0,317.36,250.31
2016,7,3,8,0,176.0,200.0,6.0,29.0,285.0,368.79,288.72
2016,7,3,8,15,98.5,203.5,6.0,29.5,252.5,310.08,240.07
2016,7,3,8,30,21.0,207.0,6.0,30.0,220.0,222.03,168.82
2016,7,3,8,45,68.5,253.5,6.05,30.5,298.5,327.11,249.53
2016,7,3,9,0,116.0,300.0,6.1,31.0,377.0,436.45,330.83
2016,7,3,9,15,162.0,323.5,6.05,31.5,439.0,505.29,380.66
2016,7,3,9,30,208.0,347.0,6.0,32.0,501.0,575.14,430.21
2016,7,3,9,45,193.5,370.0,5.95,32.5,520.0,585.8,434.95
2016,7,3,10,0,179.0,393.0,5.9,33.0,539.0,594.98,438.83
2016,7,3,10,15,298.0,376.0,5.8,33.0,631.0,706.12,519.17
2016,7,3,10,30,417.0,359.0,5.7,33.0,723.0,815.87,596.02
2016,7,3,10,45,356.0,400.0,5.65,33.5,718.0,782.96,568.89
2016,7,3,11,0,295.0,441.0,5.6,34.0,713.0,758.76,548.25
2016,7,3,11,15,358.0,426.5,5.5,34.0,764.0,799.69,576.96
2016,7,3,11,30,421.0,412.0,5.4,34.0,815.0,845.79,608.3
2016,7,3,11,45,621.5,285.5,5.35,34.5,890.5,906.47,653.16
2016,7,3,12,0,822.0,159.0,5.3,35.0,966.0,955.71,684.67
2016,7,3,12,15,823.0,159.5,5.2,35.0,971.5,937.82,671.84
2016,7,3,12,30,824.0,160.0,5.1,35.0,977.0,917.23,657.72
2016,7,3,12,45,822.5,160.0,5.05,35.5,974.0,891.46,639.24
2016,7,3,13,0,821.0,160.0,5.0,36.0,971.0,863.55,619.48
2016,7,3,13,15,818.5,159.5,4.9,36.0,961.0,832.28,598.57
2016,7,3,13,30,816.0,159.0,4.8,36.0,951.0,799.1,576.4
2016,7,3,13,45,813.5,156.5,4.75,36.0,934.0,762.32,552.03
2016,7,3,14,0,811.0,154.0,4.7,36.0,917.0,723.87,525.97
2016,7,3,14,15,804.5,152.5,4.6,36.0,892.0,682.03,496.24
2016,7,3,14,30,798.0,151.0,4.5,36.0,867.0,639.14,465.27
2016,7,3,14,45,791.5,147.5,4.45,36.0,836.0,593.68,432.04
2016,7,3,15,0,785.0,144.0,4.4,36.0,805.0,547.56,397.59
2016,7,3,15,15,773.5,141.5,4.4,36.0,768.0,499.32,360.88
2016,7,3,15,30,762.0,139.0,4.4,36.0,731.0,451.28,323.41
2016,7,3,15,45,750.5,134.0,4.4,36.0,689.0,401.57,283.89
2016,7,3,16,0,739.0,129.0,4.4,36.0,647.0,352.49,243.99
2016,7,3,16,15,720.5,125.5,4.4,35.5,600.5,298.38,200.48
2016,7,3,16,30,702.0,122.0,4.4,35.0,554.0,250.63,161.48
2016,7,3,16,45,682.0,115.5,4.45,35.0,505.0,202.22,122.66
2016,7,3,17,0,662.0,109.0,4.5,35.0,456.0,156.07,88.11
2016,7,3,17,15,630.0,103.5,4.4,34.5,404.5,112.22,60.89
2016,7,3,17,30,598.0,98.0,4.3,34.0,353.0,72.18,45.05
2016,7,3,17,45,559.5,89.5,4.25,33.5,302.0,59.37,43.64
2016,7,3,18,0,521.0,81.0,4.2,33.0,251.0,55.88,40.95
2016,7,3,18,15,460.0,72.5,4.1,32.5,201.5,52.04,37.84
2016,7,3,18,30,399.0,64.0,4.0,32.0,152.0,47.38,33.88
2016,7,3,18,45,313.0,51.5,3.95,31.5,109.0,38.96,26.57
2016,7,3,19,0,227.0,39.0,3.9,31.0,66.0,30.16,18.62
2016,7,3,19,15,113.5,19.5,4.0,30.5,33.0,15.2,2.95
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,7.5,4.2,25.0,7.5,7.15,0.0
2016,7,4,6,0,0.0,15.0,4.3,25.0,15.0,13.91,2.19
2016,7,4,6,15,1.0,35.5,4.45,25.0,36.0,35.92,22.68
2016,7,4,6,30,2.0,56.0,4.6,25.0,57.0,58.36,41.65
2016,7,4,6,45,21.0,78.0,4.75,25.5,84.0,99.11,75.52
2016,7,4,7,0,40.0,100.0,4.9,26.0,111.0,135.71,105.75
2016,7,4,7,15,142.0,121.5,5.0,26.0,173.5,240.03,191.79
2016,7,4,7,30,244.0,143.0,5.1,26.0,236.0,354.65,283.93
2016,7,4,7,45,215.5,171.0,5.2,26.5,262.5,373.69,296.52
2016,7,4,8,0,187.0,199.0,5.3,27.0,289.0,376.37,296.45
2016,7,4,8,15,246.0,216.0,5.35,27.5,348.5,461.9,361.29
2016,7,4,8,30,305.0,233.0,5.4,28.0,408.0,537.45,417.06
2016,7,4,8,45,353.0,245.0,5.5,28.5,465.0,599.79,461.88
2016,7,4,9,0,401.0,257.0,5.6,29.0,522.0,677.35,516.53
2016,7,4,9,15,386.0,283.0,5.6,29.5,553.5,684.76,518.65
2016,7,4,9,30,371.0,309.0,5.6,30.0,585.0,703.51,528.82
2016,7,4,9,45,570.5,229.5,5.65,30.5,680.0,832.53,622.8
2016,7,4,10,0,770.0,150.0,5.7,31.0,775.0,942.51,696.34
2016,7,4,10,15,780.5,152.5,5.65,31.5,809.5,959.96,704.52
2016,7,4,10,30,791.0,155.0,5.6,32.0,844.0,974.61,711.33
2016,7,4,10,45,804.5,152.5,5.55,32.5,874.0,984.06,714.74
2016,7,4,11,0,818.0,150.0,5.5,33.0,904.0,990.56,716.32
2016,7,4,11,15,823.5,151.5,5.45,33.5,925.5,981.12,707.55
2016,7,4,11,30,829.0,153.0,5.4,34.0,947.0,977.87,703.09
2016,7,4,11,45,822.5,161.5,5.35,34.5,958.5,975.26,699.15
2016,7,4,12,0,816.0,170.0,5.3,35.0,970.0,960.79,687.61
2016,7,4,12,15,818.0,170.5,5.2,35.5,976.5,943.79,674.3
2016,7,4,12,30,820.0,171.0,5.1,36.0,983.0,924.06,659.38
2016,7,4,12,45,570.0,323.0,5.1,36.5,887.0,822.19,587.41
2016,7,4,13,0,320.0,475.0,5.1,37.0,791.0,720.96,511.63
2016,7,4,13,15,577.0,315.5,5.05,37.0,878.5,772.13,553.48
2016,7,4,13,30,834.0,156.0,5.0,37.0,966.0,808.27,581.4
2016,7,4,13,45,837.5,150.0,5.0,37.5,950.5,773.66,557.26
2016,7,4,14,0,841.0,144.0,5.0,38.0,935.0,736.83,531.87
2016,7,4,14,15,655.5,253.5,5.0,38.0,860.0,665.76,479.09
2016,7,4,14,30,470.0,363.0,5.0,38.0,785.0,608.63,435.87
2016,7,4,14,45,384.0,377.0,5.0,38.0,714.0,547.71,392.35
2016,7,4,15,0,298.0,391.0,5.0,38.0,643.0,489.15,350.38
2016,7,4,15,15,408.5,331.0,4.95,37.5,659.0,471.25,338.38
2016,7,4,15,30,519.0,271.0,4.9,37.0,675.0,448.01,320.79
2016,7,4,15,45,467.5,271.5,4.9,37.0,619.0,397.75,282.91
2016,7,4,16,0,416.0,272.0,4.9,37.0,563.0,352.46,248.66
2016,7,4,16,15,562.5,199.0,4.8,36.5,562.5,312.76,214.22
2016,7,4,16,30,709.0,126.0,4.7,36.0,562.0,255.28,164.09
2016,7,4,16,45,686.5,120.0,4.65,36.0,512.0,206.38,125.12
2016,7,4,17,0,664.0,114.0,4.6,36.0,462.0,160.01,90.66
2016,7,4,17,15,574.5,119.5,4.4,35.0,397.0,120.52,69.04
2016,7,4,17,30,485.0,125.0,4.2,34.0,332.0,91.69,61.55
2016,7,4,17,45,445.0,114.0,4.05,33.5,283.5,78.41,59.3
2016,7,4,18,0,405.0,103.0,3.9,33.0,235.0,72.77,54.91
2016,7,4,18,15,354.0,89.0,3.7,32.0,188.5,64.46,48.24
2016,7,4,18,30,303.0,75.0,3.5,31.0,142.0,55.67,40.92
2016,7,4,18,45,227.0,59.0,3.35,30.5,101.5,44.76,31.48
2016,7,4,19,0,151.0,43.0,3.2,30.0,61.0,34.84,22.49
2016,7,4,19,15,75.5,21.5,3.3,29.5,30.5,17.96,4.46
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.5,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,35.5,12.5,4.15,24.5,15.0,26.05,0.0
2016,7,5,6,0,71.0,25.0,4.2,25.0,30.0,73.87,34.12
2016,7,5,6,15,160.5,43.0,4.35,25.0,66.5,147.9,110.78
2016,7,5,6,30,250.0,61.0,4.5,25.0,103.0,234.52,184.37
2016,7,5,6,45,353.5,66.5,4.65,25.5,150.5,311.47,249.33
2016,7,5,7,0,457.0,72.0,4.8,26.0,198.0,403.33,324.36
2016,7,5,7,15,511.0,83.5,4.9,26.5,253.0,473.42,379.65
2016,7,5,7,30,565.0,95.0,5.0,27.0,308.0,546.85,435.66
2016,7,5,7,45,620.0,96.0,5.1,27.5,363.0,611.41,483.11
2016,7,5,8,0,675.0,97.0,5.2,28.0,418.0,678.18,530.02
2016,7,5,8,15,602.0,133.5,5.25,28.5,445.0,682.41,530.03
2016,7,5,8,30,529.0,170.0,5.3,29.0,472.0,672.35,518.98
2016,7,5,8,45,658.5,137.0,5.35,29.5,547.5,770.29,587.87
2016,7,5,9,0,788.0,104.0,5.4,30.0,623.0,861.59,648.72
2016,7,5,9,15,664.0,174.0,5.4,30.5,633.0,845.34,633.87
2016,7,5,9,30,540.0,244.0,5.4,31.0,643.0,808.01,603.06
2016,7,5,9,45,695.0,176.0,5.4,31.5,720.0,896.24,663.35
2016,7,5,10,0,850.0,108.0,5.4,32.0,797.0,966.58,707.47
2016,7,5,10,15,858.0,109.5,5.4,32.5,831.5,981.74,714.39
2016,7,5,10,30,866.0,111.0,5.4,33.0,866.0,993.92,719.72
2016,7,5,10,45,874.5,110.5,5.4,33.5,894.5,1001.42,722.07
2016,7,5,11,0,883.0,110.0,5.4,34.0,923.0,1005.8,722.52
2016,7,5,11,15,887.0,111.0,5.35,34.0,944.0,1004.02,720.27
2016,7,5,11,30,891.0,112.0,5.3,34.0,965.0,999.0,716.08
2016,7,5,11,45,886.0,118.0,5.3,34.5,976.5,986.83,706.24
2016,7,5,12,0,881.0,124.0,5.3,35.0,988.0,971.51,694.54
2016,7,5,12,15,882.0,124.0,5.25,35.0,993.5,953.27,682.19
2016,7,5,12,30,883.0,124.0,5.2,35.0,999.0,932.24,668.12
2016,7,5,12,45,651.0,280.0,5.2,35.5,924.5,852.77,612.94
2016,7,5,13,0,419.0,436.0,5.2,36.0,850.0,770.82,550.09
2016,7,5,13,15,448.5,427.5,5.2,36.0,866.5,767.51,548.73
2016,7,5,13,30,478.0,419.0,5.2,36.0,883.0,761.54,545.1
2016,7,5,13,45,454.5,408.5,5.2,36.5,843.5,710.56,509.24
2016,7,5,14,0,431.0,398.0,5.2,37.0,804.0,660.74,474.09
2016,7,5,14,15,646.5,257.5,5.15,37.0,847.0,663.1,479.98
2016,7,5,14,30,862.0,117.0,5.1,37.0,890.0,653.35,475.87
2016,7,5,14,45,850.0,118.0,5.1,37.0,857.5,606.52,441.35
2016,7,5,15,0,838.0,119.0,5.1,37.0,825.0,559.26,405.89
2016,7,5,15,15,828.0,116.5,5.1,36.5,787.5,509.96,368.95
2016,7,5,15,30,818.0,114.0,5.1,36.0,750.0,460.51,330.79
2016,7,5,15,45,806.0,111.0,5.1,36.0,707.0,404.37,286.16
2016,7,5,16,0,794.0,108.0,5.1,36.0,664.0,353.88,244.66
2016,7,5,16,15,777.0,105.0,5.1,35.5,617.0,302.74,202.66
2016,7,5,16,30,760.0,102.0,5.1,35.0,570.0,253.11,161.68
2016,7,5,16,45,738.0,98.0,5.1,35.0,519.5,203.5,121.6
2016,7,5,17,0,716.0,94.0,5.1,35.0,469.0,156.32,86.22
2016,7,5,17,15,686.0,89.5,5.0,34.5,417.0,105.43,53.87
2016,7,5,17,30,656.0,85.0,4.9,34.0,365.0,63.12,37.62
2016,7,5,17,45,613.5,79.5,4.8,33.5,312.0,51.88,37.46
2016,7,5,18,0,571.0,74.0,4.7,33.0,259.0,50.4,36.41
2016,7,5,18,15,511.0,66.5,4.55,32.5,208.5,47.11,33.74
2016,7,5,18,30,451.0,59.0,4.4,32.0,158.0,43.63,30.76
2016,7,5,18,45,357.0,48.5,4.3,31.5,113.5,37.18,25.09
2016,7,5,19,0,263.0,38.0,4.2,31.0,69.0,29.4,18.0
2016,7,5,19,15,131.5,19.0,4.25,30.5,34.5,14.82,2.55
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,33.5,12.0,4.7,24.5,14.5,24.74,0.0
2016,7,6,6,0,67.0,24.0,4.8,25.0,29.0,70.14,30.18
2016,7,6,6,15,159.5,42.0,4.9,25.0,66.0,145.86,109.05
2016,7,6,6,30,252.0,60.0,5.0,25.0,103.0,234.16,184.18
2016,7,6,6,45,345.5,70.0,5.15,25.5,151.0,311.18,249.22
2016,7,6,7,0,439.0,80.0,5.3,26.0,199.0,396.78,319.48
2016,7,6,7,15,492.0,88.5,5.4,26.5,250.0,465.78,374.23
2016,7,6,7,30,545.0,97.0,5.5,27.0,301.0,534.28,426.92
2016,7,6,7,45,391.0,145.0,5.6,27.5,303.0,488.85,387.65
2016,7,6,8,0,237.0,193.0,5.7,28.0,305.0,422.0,331.54
2016,7,6,8,15,469.0,152.5,5.75,28.5,408.5,586.8,460.03
2016,7,6,8,30,701.0,112.0,5.8,29.0,512.0,759.88,585.73
2016,7,6,8,45,726.5,114.0,5.9,30.0,562.0,799.36,609.26
2016,7,6,9,0,752.0,116.0,6.0,31.0,612.0,842.11,635.26
2016,7,6,9,15,768.0,119.5,6.0,31.5,657.0,876.27,655.74
2016,7,6,9,30,784.0,123.0,6.0,32.0,702.0,908.39,674.66
2016,7,6,9,45,799.5,123.5,6.05,32.5,743.0,934.38,689.52
2016,7,6,10,0,815.0,124.0,6.1,33.0,784.0,949.22,696.85
2016,7,6,10,15,824.0,126.0,6.05,33.0,819.0,965.38,706.12
2016,7,6,10,30,833.0,128.0,6.0,33.0,854.0,978.68,713.52
2016,7,6,10,45,842.0,128.5,6.0,33.5,883.0,987.44,716.8
2016,7,6,11,0,851.0,129.0,6.0,34.0,912.0,993.14,718.19
2016,7,6,11,15,856.0,130.0,5.95,34.0,933.5,992.22,716.54
2016,7,6,11,30,861.0,131.0,5.9,34.0,955.0,988.14,712.97
2016,7,6,11,45,867.5,129.5,5.9,34.5,969.5,979.94,705.64
2016,7,6,12,0,874.0,128.0,5.9,35.0,984.0,968.62,696.43
2016,7,6,12,15,875.0,128.0,5.85,35.0,990.5,950.46,684.01
2016,7,6,12,30,876.0,128.0,5.8,35.0,997.0,929.54,669.89
2016,7,6,12,45,878.0,126.5,5.8,35.5,995.5,905.62,652.74
2016,7,6,13,0,880.0,125.0,5.8,36.0,994.0,879.27,634.07
2016,7,6,13,15,878.0,125.0,5.75,36.0,984.5,848.47,613.57
2016,7,6,13,30,876.0,125.0,5.7,36.0,975.0,815.49,591.6
2016,7,6,13,45,873.0,123.5,5.7,36.5,957.5,778.37,565.77
2016,7,6,14,0,870.0,122.0,5.7,37.0,940.0,739.37,538.65
2016,7,6,14,15,864.5,121.0,5.7,37.0,915.5,697.36,509.36
2016,7,6,14,30,859.0,120.0,5.7,37.0,891.0,653.98,477.89
2016,7,6,14,45,844.5,122.5,5.7,37.0,857.5,607.0,443.14
2016,7,6,15,0,830.0,125.0,5.7,37.0,824.0,559.81,407.49
2016,7,6,15,15,819.5,123.0,5.7,37.0,786.5,510.99,369.92
2016,7,6,15,30,809.0,121.0,5.7,37.0,749.0,457.16,327.93
2016,7,6,15,45,791.0,120.0,5.7,37.0,705.0,405.79,286.75
2016,7,6,16,0,773.0,119.0,5.7,37.0,661.0,355.61,245.71
2016,7,6,16,15,755.0,115.5,5.7,36.5,613.5,304.83,204.21
2016,7,6,16,30,737.0,112.0,5.7,36.0,566.0,255.71,163.89
2016,7,6,16,45,706.5,110.5,5.75,35.5,514.5,202.35,121.81
2016,7,6,17,0,676.0,109.0,5.8,35.0,463.0,157.29,88.66
2016,7,6,17,15,643.5,103.5,5.7,34.5,410.5,112.58,60.93
2016,7,6,17,30,611.0,98.0,5.6,34.0,358.0,71.74,45.01
2016,7,6,17,45,558.0,93.0,5.55,33.5,305.0,62.16,45.96
2016,7,6,18,0,505.0,88.0,5.5,33.0,252.0,61.71,45.79
2016,7,6,18,15,440.5,78.5,5.3,32.0,202.0,56.81,41.91
2016,7,6,18,30,376.0,69.0,5.1,31.0,152.0,51.2,37.21
2016,7,6,18,45,279.0,56.0,4.95,30.5,108.0,42.48,29.59
2016,7,6,19,0,182.0,43.0,4.8,30.0,64.0,33.38,21.28
2016,7,6,19,15,91.0,21.5,4.7,29.5,32.0,17.96,4.18
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,9.5,4.9,24.5,9.5,9.05,0.0
2016,7,7,6,0,0.0,19.0,5.0,25.0,19.0,18.0,2.98
2016,7,7,6,15,27.0,39.5,5.1,25.5,44.0,59.72,41.23
2016,7,7,6,30,54.0,60.0,5.2,26.0,69.0,106.85,80.85
2016,7,7,6,45,82.0,82.0,5.35,26.5,101.5,150.57,117.52
2016,7,7,7,0,110.0,104.0,5.5,27.0,134.0,196.05,155.06
2016,7,7,7,15,125.0,126.5,5.55,27.5,167.5,235.24,186.48
2016,7,7,7,30,140.0,149.0,5.6,28.0,201.0,275.1,217.64
2016,7,7,7,45,193.0,170.0,5.65,28.5,254.5,342.65,270.49
2016,7,7,8,0,246.0,191.0,5.7,29.0,308.0,426.69,334.43
2016,7,7,8,15,499.0,143.5,5.75,29.5,415.5,600.81,469.36
2016,7,7,8,30,752.0,96.0,5.8,30.0,523.0,780.68,598.28
2016,7,7,8,45,776.5,96.5,5.85,31.0,573.5,823.21,623.37
2016,7,7,9,0,801.0,97.0,5.9,32.0,624.0,864.54,647.74
2016,7,7,9,15,815.5,99.5,5.9,32.5,669.5,889.46,661.57
2016,7,7,9,30,830.0,102.0,5.9,33.0,715.0,920.06,679.26
2016,7,7,9,45,842.5,103.0,5.9,33.5,755.5,944.66,692.76
2016,7,7,10,0,855.0,104.0,5.9,34.0,796.0,966.7,704.52
2016,7,7,10,15,863.0,106.0,5.85,34.0,830.5,982.58,713.39
2016,7,7,10,30,871.0,108.0,5.8,34.0,865.0,995.45,720.37
2016,7,7,10,45,877.0,109.0,5.8,34.5,893.5,1002.13,722.19
2016,7,7,11,0,883.0,110.0,5.8,35.0,922.0,1005.64,722.08
2016,7,7,11,15,887.0,111.0,5.75,35.5,943.0,1003.92,718.38
2016,7,7,11,30,891.0,112.0,5.7,36.0,964.0,998.95,712.73
2016,7,7,11,45,884.0,119.0,5.7,36.5,975.0,985.86,702.3
2016,7,7,12,0,877.0,126.0,5.7,37.0,986.0,969.62,690.0
2016,7,7,12,15,878.0,126.5,5.65,37.0,991.5,951.92,678.05
2016,7,7,12,30,879.0,127.0,5.6,37.0,997.0,931.43,664.37
2016,7,7,12,45,876.5,128.0,5.55,37.0,994.5,905.68,647.32
2016,7,7,13,0,874.0,129.0,5.5,37.0,992.0,877.67,628.83
2016,7,7,13,15,871.5,128.5,5.45,37.0,982.0,846.16,608.03
2016,7,7,13,30,869.0,128.0,5.4,37.0,972.0,812.53,585.8
2016,7,7,13,45,862.5,129.0,5.4,37.5,953.5,775.11,559.98
2016,7,7,14,0,856.0,130.0,5.4,38.0,935.0,736.06,533.03
2016,7,7,14,15,850.5,128.5,5.4,38.0,910.0,694.13,503.79
2016,7,7,14,30,845.0,127.0,5.4,38.0,885.0,650.88,472.69
2016,7,7,14,45,834.0,127.0,5.4,38.0,852.5,604.46,438.67
2016,7,7,15,0,823.0,127.0,5.4,38.0,820.0,557.57,403.55
2016,7,7,15,15,812.5,124.5,5.4,37.5,782.5,504.35,364.01
2016,7,7,15,30,802.0,122.0,5.4,37.0,745.0,454.78,325.86
2016,7,7,15,45,786.0,120.5,5.4,37.0,701.5,404.1,285.27
2016,7,7,16,0,770.0,119.0,5.4,37.0,658.0,354.43,244.65
2016,7,7,16,15,752.0,115.5,5.45,36.5,611.0,303.78,203.36
2016,7,7,16,30,734.0,112.0,5.5,36.0,564.0,254.79,163.21
2016,7,7,16,45,705.5,109.5,5.55,36.0,513.0,201.15,120.64
2016,7,7,17,0,677.0,107.0,5.6,36.0,462.0,155.62,86.96
2016,7,7,17,15,644.5,102.0,5.55,35.5,410.0,111.21,59.64
2016,7,7,17,30,612.0,97.0,5.5,35.0,358.0,70.67,44.17
2016,7,7,17,45,568.0,90.0,5.45,34.5,305.5,59.84,43.85
2016,7,7,18,0,524.0,83.0,5.4,34.0,253.0,57.6,42.19
2016,7,7,18,15,461.0,74.5,5.25,33.0,203.5,53.85,39.26
2016,7,7,18,30,398.0,66.0,5.1,32.0,154.0,48.95,35.17
2016,7,7,18,45,307.0,53.5,5.0,31.5,110.0,40.57,27.87
2016,7,7,19,0,216.0,41.0,4.9,31.0,66.0,31.8,19.89
2016,7,7,19,15,108.0,20.5,4.75,30.5,33.0,16.03,2.92
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,33.5,12.0,3.85,24.5,14.0,24.67,0.0
2016,7,8,6,0,67.0,24.0,4.0,25.0,28.0,69.93,25.29
2016,7,8,6,15,164.5,42.0,4.15,25.5,65.5,148.72,110.48
2016,7,8,6,30,262.0,60.0,4.3,26.0,103.0,239.35,187.05
2016,7,8,6,45,354.5,70.0,4.5,26.5,151.5,316.05,251.46
2016,7,8,7,0,447.0,80.0,4.7,27.0,200.0,401.24,320.93
2016,7,8,7,15,223.5,82.5,4.75,27.5,142.5,256.02,204.83
2016,7,8,7,30,0.0,85.0,4.8,28.0,85.0,80.45,59.41
2016,7,8,7,45,0.0,97.5,4.85,28.5,97.5,92.5,68.82
2016,7,8,8,0,0.0,110.0,4.9,29.0,110.0,104.54,77.96
2016,7,8,8,15,124.5,175.5,4.9,29.5,246.0,298.56,232.35
2016,7,8,8,30,249.0,241.0,4.9,30.0,382.0,498.23,382.94
2016,7,8,8,45,509.0,176.5,4.95,31.0,499.5,674.37,514.22
2016,7,8,9,0,769.0,112.0,5.0,32.0,617.0,852.46,635.64
2016,7,8,9,15,784.5,115.0,5.0,32.0,662.5,886.03,655.75
2016,7,8,9,30,800.0,118.0,5.0,32.0,708.0,917.52,675.14
2016,7,8,9,45,817.5,117.0,5.0,32.5,750.0,935.57,684.08
2016,7,8,10,0,835.0,116.0,5.0,33.0,792.0,959.89,697.26
2016,7,8,10,15,844.0,118.0,4.95,33.5,826.5,976.42,704.88
2016,7,8,10,30,853.0,120.0,4.9,34.0,861.0,990.02,710.66
2016,7,8,10,45,862.5,119.0,4.9,34.5,890.5,997.93,713.22
2016,7,8,11,0,872.0,118.0,4.9,35.0,920.0,1002.77,713.93
2016,7,8,11,15,876.5,119.0,4.85,35.0,941.0,1001.49,711.97
2016,7,8,11,30,881.0,120.0,4.8,35.0,962.0,996.98,708.11
2016,7,8,11,45,882.5,121.5,4.8,35.5,975.5,986.8,699.66
2016,7,8,12,0,884.0,123.0,4.8,36.0,989.0,973.48,689.38
2016,7,8,12,15,885.0,123.5,4.8,36.0,995.0,955.72,677.83
2016,7,8,12,30,886.0,124.0,4.8,36.0,1001.0,935.13,664.55
2016,7,8,12,45,887.0,123.0,4.8,36.5,999.5,910.58,647.37
2016,7,8,13,0,888.0,122.0,4.8,37.0,998.0,883.58,628.7
2016,7,8,13,15,886.0,121.5,4.8,37.0,988.5,852.11,608.46
2016,7,8,13,30,884.0,121.0,4.8,37.0,979.0,818.44,586.72
2016,7,8,13,45,880.0,120.5,4.8,37.0,961.0,781.13,562.45
2016,7,8,14,0,876.0,120.0,4.8,37.0,943.0,741.98,536.81
2016,7,8,14,15,870.5,119.0,4.8,37.0,918.5,699.71,507.81
2016,7,8,14,30,865.0,118.0,4.8,37.0,894.0,656.05,476.54
2016,7,8,14,45,852.0,119.5,4.8,37.0,861.0,608.83,442.03
2016,7,8,15,0,839.0,121.0,4.8,37.0,828.0,561.26,406.5
2016,7,8,15,15,829.0,119.0,4.8,37.0,790.0,512.22,369.09
2016,7,8,15,30,819.0,117.0,4.8,37.0,752.0,463.03,330.62
2016,7,8,15,45,803.0,115.5,4.8,37.0,708.5,406.46,286.03
2016,7,8,16,0,787.0,114.0,4.8,37.0,665.0,355.88,244.84
2016,7,8,16,15,769.5,111.0,4.8,36.5,617.5,304.86,203.27
2016,7,8,16,30,752.0,108.0,4.8,36.0,570.0,255.41,162.76
2016,7,8,16,45,724.0,105.5,4.8,36.0,518.5,206.3,123.61
2016,7,8,17,0,696.0,103.0,4.8,36.0,467.0,154.61,85.34
2016,7,8,17,15,664.5,98.0,4.7,35.5,414.5,109.24,57.51
2016,7,8,17,30,633.0,93.0,4.6,35.0,362.0,67.61,41.82
2016,7,8,17,45,585.5,87.5,4.5,34.5,309.0,57.97,42.3
2016,7,8,18,0,538.0,82.0,4.4,34.0,256.0,56.84,41.56
2016,7,8,18,15,475.0,73.5,4.15,33.0,205.5,53.05,38.59
2016,7,8,18,30,412.0,65.0,3.9,32.0,155.0,48.23,34.57
2016,7,8,18,45,316.0,53.0,3.7,31.5,110.5,40.2,27.56
2016,7,8,19,0,220.0,41.0,3.5,31.0,66.0,31.82,19.9
2016,7,8,19,15,110.0,20.5,3.55,30.5,33.0,16.04,2.74
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,10.0,3.45,24.5,10.0,9.53,0.0
2016,7,9,6,0,0.0,20.0,3.6,25.0,20.0,19.75,2.27
2016,7,9,6,15,42.5,40.0,3.75,25.0,47.0,76.62,54.31
2016,7,9,6,30,85.0,60.0,3.9,25.0,74.0,124.12,95.13
2016,7,9,6,45,119.0,81.5,4.05,25.5,109.5,171.96,135.45
2016,7,9,7,0,153.0,103.0,4.2,26.0,145.0,222.17,176.92
2016,7,9,7,15,177.5,123.5,4.2,26.5,182.0,267.0,212.91
2016,7,9,7,30,202.0,144.0,4.2,27.0,219.0,325.32,258.25
2016,7,9,7,45,314.5,150.5,4.2,28.0,288.5,423.13,334.14
2016,7,9,8,0,427.0,157.0,4.2,29.0,358.0,543.71,423.75
2016,7,9,8,15,292.5,203.0,4.2,29.5,348.5,484.65,374.36
2016,7,9,8,30,158.0,249.0,4.2,30.0,339.0,415.31,317.49
2016,7,9,8,45,127.5,271.0,4.2,30.5,348.0,414.39,314.32
2016,7,9,9,0,97.0,293.0,4.2,31.0,357.0,397.14,299.06
2016,7,9,9,15,52.0,245.0,4.15,31.5,280.0,299.68,224.69
2016,7,9,9,30,7.0,197.0,4.1,32.0,203.0,195.27,144.32
2016,7,9,9,45,43.5,285.0,4.1,32.5,320.5,332.2,246.52
2016,7,9,10,0,80.0,373.0,4.1,33.0,438.0,461.6,338.99
2016,7,9,10,15,72.5,385.0,4.05,33.5,446.0,464.32,338.73
2016,7,9,10,30,65.0,397.0,4.0,34.0,454.0,466.63,338.68
2016,7,9,10,45,455.5,265.0,4.0,34.5,682.5,753.03,547.2
2016,7,9,11,0,846.0,133.0,4.0,35.0,911.0,991.93,703.68
2016,7,9,11,15,850.5,134.5,3.95,35.0,931.5,991.04,700.39
2016,7,9,11,30,855.0,136.0,3.9,35.0,952.0,986.99,696.95
2016,7,9,11,45,629.0,282.0,3.85,35.5,887.5,910.69,644.78
2016,7,9,12,0,403.0,428.0,3.8,36.0,823.0,814.29,573.69
2016,7,9,12,15,420.0,435.0,3.75,36.0,849.0,826.36,581.73
2016,7,9,12,30,437.0,442.0,3.7,36.0,875.0,831.26,584.55
2016,7,9,12,45,334.5,470.0,3.65,36.0,801.0,745.95,525.95
2016,7,9,13,0,232.0,498.0,3.6,36.0,727.0,666.02,470.56
2016,7,9,13,15,528.0,327.5,3.55,36.0,841.5,745.7,532.19
2016,7,9,13,30,824.0,157.0,3.5,36.0,956.0,804.05,575.23
2016,7,9,13,45,814.0,159.5,3.5,36.0,937.0,765.63,549.85
2016,7,9,14,0,804.0,162.0,3.5,36.0,918.0,726.0,523.33
2016,7,9,14,15,797.5,160.0,3.45,36.0,893.0,683.87,493.94
2016,7,9,14,30,791.0,158.0,3.4,36.0,868.0,640.7,463.28
2016,7,9,14,45,789.0,152.0,3.35,36.0,838.0,595.94,430.98
2016,7,9,15,0,787.0,146.0,3.3,36.0,808.0,550.12,397.14
2016,7,9,15,15,776.0,143.0,3.2,36.0,771.0,501.46,360.32
2016,7,9,15,30,765.0,140.0,3.1,36.0,734.0,452.95,322.72
2016,7,9,15,45,747.0,138.5,3.05,36.0,690.5,403.28,283.58
2016,7,9,16,0,729.0,137.0,3.0,36.0,647.0,349.93,241.08
2016,7,9,16,15,674.5,147.5,3.0,35.5,593.5,301.51,202.98
2016,7,9,16,30,620.0,158.0,3.0,35.0,540.0,258.82,169.56
2016,7,9,16,45,423.0,189.0,3.0,35.0,439.0,212.98,140.35
2016,7,9,17,0,226.0,220.0,3.0,35.0,338.0,199.72,138.49
2016,7,9,17,15,342.0,175.0,2.85,34.5,331.5,152.73,101.65
2016,7,9,17,30,458.0,130.0,2.7,34.0,325.0,93.44,63.85
2016,7,9,17,45,457.5,113.0,2.55,33.5,284.5,77.82,58.77
2016,7,9,18,0,457.0,96.0,2.4,33.0,244.0,67.87,50.84
2016,7,9,18,15,392.5,85.0,2.35,32.0,195.0,61.61,45.87
2016,7,9,18,30,328.0,74.0,2.3,31.0,146.0,55.02,40.36
2016,7,9,18,45,238.5,59.0,2.25,30.5,103.5,44.86,31.53
2016,7,9,19,0,149.0,44.0,2.2,30.0,61.0,35.56,22.98
2016,7,9,19,15,74.5,22.0,2.5,29.5,30.5,18.33,3.71
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,3.5,2.35,24.0,3.5,3.34,0.0
2016,7,10,6,0,0.0,7.0,2.5,24.0,7.0,6.48,0.0
2016,7,10,6,15,0.0,19.0,2.75,24.5,19.0,17.62,8.13
2016,7,10,6,30,0.0,31.0,3.0,25.0,31.0,28.78,17.66
2016,7,10,6,45,0.0,46.5,3.3,25.5,46.5,43.22,29.7
2016,7,10,7,0,0.0,62.0,3.6,26.0,62.0,58.53,42.3
2016,7,10,7,15,0.0,79.0,3.7,26.5,79.0,75.42,55.95
2016,7,10,7,30,0.0,96.0,3.8,27.0,96.0,92.19,69.22
2016,7,10,7,45,3.5,124.5,3.9,27.5,126.5,123.92,94.27
2016,7,10,8,0,7.0,153.0,4.0,28.0,157.0,155.78,118.94
2016,7,10,8,15,22.0,187.0,4.0,28.5,199.5,203.26,155.69
2016,7,10,8,30,37.0,221.0,4.0,29.0,242.0,264.3,201.98
2016,7,10,8,45,25.0,218.5,4.0,29.5,233.0,236.66,179.4
2016,7,10,9,0,13.0,216.0,4.0,30.0,224.0,221.91,166.88
2016,7,10,9,15,36.5,268.5,3.95,30.5,295.0,311.15,233.71
2016,7,10,9,30,60.0,321.0,3.9,31.0,366.0,389.83,290.74
2016,7,10,9,45,79.5,351.0,3.9,31.5,413.5,439.59,325.68
2016,7,10,10,0,99.0,381.0,3.9,32.0,461.0,489.2,359.96
2016,7,10,10,15,84.0,391.0,3.9,32.0,461.5,482.32,353.64
2016,7,10,10,30,69.0,401.0,3.9,32.0,462.0,474.95,347.26
2016,7,10,10,45,104.0,430.0,3.9,32.5,524.0,537.41,390.88
2016,7,10,11,0,139.0,459.0,3.9,33.0,586.0,610.33,440.38
2016,7,10,11,15,137.0,470.5,3.9,33.5,598.5,614.57,441.4
2016,7,10,11,30,135.0,482.0,3.9,34.0,611.0,617.97,442.21
2016,7,10,11,45,118.0,484.5,3.9,34.5,598.5,596.92,426.13
2016,7,10,12,0,101.0,487.0,3.9,35.0,586.0,568.93,405.57
2016,7,10,12,15,453.0,330.5,3.9,35.0,778.0,758.91,544.78
2016,7,10,12,30,805.0,174.0,3.9,35.0,970.0,913.35,650.28
2016,7,10,12,45,546.5,329.0,3.95,35.0,869.5,807.1,575.88
2016,7,10,13,0,288.0,484.0,4.0,35.0,769.0,701.83,498.8
2016,7,10,13,15,545.5,327.0,4.05,35.0,859.0,759.84,545.64
2016,7,10,13,30,803.0,170.0,4.1,35.0,949.0,798.78,576.5
2016,7,10,13,45,798.5,169.5,4.15,35.5,932.0,762.54,551.42
2016,7,10,14,0,794.0,169.0,4.2,36.0,915.0,724.77,524.66
2016,7,10,14,15,787.5,167.0,4.2,36.0,890.5,682.98,495.41
2016,7,10,14,30,781.0,165.0,4.2,36.0,866.0,640.18,464.9
2016,7,10,14,45,769.0,164.5,4.2,36.0,834.0,594.56,431.74
2016,7,10,15,0,757.0,164.0,4.2,36.0,802.0,548.81,397.74
2016,7,10,15,15,745.5,161.5,4.2,35.5,765.0,501.69,362.76
2016,7,10,15,30,734.0,159.0,4.2,35.0,728.0,450.39,323.83
2016,7,10,15,45,710.0,159.0,4.25,35.0,683.5,400.48,284.38
2016,7,10,16,0,686.0,159.0,4.3,35.0,639.0,352.53,245.69
2016,7,10,16,15,665.0,154.5,4.3,34.5,592.5,304.03,206.62
2016,7,10,16,30,644.0,150.0,4.3,34.0,546.0,257.62,169.07
2016,7,10,16,45,601.0,149.5,4.3,34.0,493.5,212.82,134.21
2016,7,10,17,0,558.0,149.0,4.3,34.0,441.0,173.83,106.32
2016,7,10,17,15,521.0,141.0,4.1,33.5,390.0,132.58,80.98
2016,7,10,17,30,484.0,133.0,3.9,33.0,339.0,95.53,65.87
2016,7,10,17,45,414.0,127.0,3.75,32.5,286.0,87.75,67.25
2016,7,10,18,0,344.0,121.0,3.6,32.0,233.0,90.94,70.18
2016,7,10,18,15,280.0,105.5,3.4,31.5,185.0,80.44,61.59
2016,7,10,18,30,216.0,90.0,3.2,31.0,137.0,69.49,52.36
2016,7,10,18,45,133.5,68.5,3.0,30.5,94.5,53.84,38.91
2016,7,10,19,0,51.0,47.0,2.8,30.0,52.0,38.86,25.6
2016,7,10,19,15,25.5,23.5,2.9,29.5,26.0,20.29,4.36
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,9.5,10.82,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,24.52,1.61
2016,7,11,6,15,69.0,43.5,4.75,25.5,54.0,96.94,69.63
2016,7,11,6,30,129.0,68.0,4.9,26.0,89.0,161.54,124.68
2016,7,11,6,45,217.0,84.5,5.1,26.5,135.5,243.89,193.32
2016,7,11,7,0,305.0,101.0,5.3,27.0,182.0,326.23,260.99
2016,7,11,7,15,363.0,113.5,5.45,27.5,232.0,402.78,321.92
2016,7,11,7,30,421.0,126.0,5.6,28.0,282.0,472.91,376.35
2016,7,11,7,45,484.5,129.5,5.75,28.5,336.0,540.06,427.39
2016,7,11,8,0,548.0,133.0,5.9,29.0,390.0,610.86,479.87
2016,7,11,8,15,581.0,140.0,6.0,29.5,441.5,670.12,521.73
2016,7,11,8,30,614.0,147.0,6.1,30.0,493.0,723.97,558.31
2016,7,11,8,45,648.0,148.5,6.2,30.5,544.0,772.33,590.26
2016,7,11,9,0,682.0,150.0,6.3,31.0,595.0,820.19,621.4
2016,7,11,9,15,701.0,154.0,6.35,31.5,641.5,856.03,643.52
2016,7,11,9,30,720.0,158.0,6.4,32.0,688.0,890.12,664.27
2016,7,11,9,45,739.0,159.5,6.5,32.5,730.0,919.38,681.78
2016,7,11,10,0,758.0,161.0,6.6,33.0,772.0,941.17,694.16
2016,7,11,10,15,769.0,164.0,6.6,33.5,808.0,959.67,703.88
2016,7,11,10,30,780.0,167.0,6.6,34.0,844.0,975.38,711.76
2016,7,11,10,45,789.5,168.5,6.65,34.5,873.5,985.09,715.95
2016,7,11,11,0,799.0,170.0,6.7,35.0,903.0,991.79,718.27
2016,7,11,11,15,805.0,171.5,6.65,35.0,925.0,991.89,717.32
2016,7,11,11,30,811.0,173.0,6.6,35.0,947.0,988.87,714.46
2016,7,11,11,45,801.5,183.0,6.6,35.5,958.0,975.94,703.95
2016,7,11,12,0,792.0,193.0,6.6,36.0,969.0,960.03,691.64
2016,7,11,12,15,794.0,193.5,6.55,36.0,975.5,943.21,680.08
2016,7,11,12,30,796.0,194.0,6.5,36.0,982.0,923.72,666.83
2016,7,11,12,45,794.0,195.5,6.45,36.5,980.0,899.1,648.86
2016,7,11,13,0,792.0,197.0,6.4,37.0,978.0,872.41,629.63
2016,7,11,13,15,789.5,196.0,6.3,37.0,968.5,841.11,608.5
2016,7,11,13,30,787.0,195.0,6.2,37.0,959.0,808.01,586.16
2016,7,11,13,45,781.5,194.5,6.15,37.0,941.0,771.34,561.02
2016,7,11,14,0,776.0,194.0,6.1,37.0,923.0,733.29,534.09
2016,7,11,14,15,769.0,192.5,6.05,37.0,898.0,692.14,504.64
2016,7,11,14,30,762.0,191.0,6.0,37.0,873.0,650.08,474.07
2016,7,11,14,45,757.5,185.0,5.95,37.0,843.0,604.95,440.87
2016,7,11,15,0,753.0,179.0,5.9,37.0,813.0,559.06,406.44
2016,7,11,15,15,740.0,176.0,5.85,36.5,775.0,506.73,367.45
2016,7,11,15,30,727.0,173.0,5.8,36.0,737.0,458.33,330.23
2016,7,11,15,45,709.5,169.5,5.8,36.0,693.5,408.41,290.46
2016,7,11,16,0,692.0,166.0,5.8,36.0,650.0,359.81,251.0
2016,7,11,16,15,670.5,161.0,5.75,35.5,602.0,310.4,211.09
