Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,16,30,649.0,156.0,5.7,35.0,554.0,263.16,172.84
2016,7,11,16,45,618.0,150.5,5.7,35.0,503.0,216.2,135.86
2016,7,11,17,0,587.0,145.0,5.7,35.0,452.0,172.82,104.18
2016,7,11,17,15,549.5,137.5,5.6,34.5,399.5,131.54,79.16
2016,7,11,17,30,512.0,130.0,5.5,34.0,347.0,93.35,64.02
2016,7,11,17,45,457.5,121.0,5.45,33.5,294.5,83.6,63.62
2016,7,11,18,0,403.0,112.0,5.4,33.0,242.0,79.56,60.56
2016,7,11,18,15,335.0,98.5,5.3,32.0,193.0,71.79,54.34
2016,7,11,18,30,267.0,85.0,5.2,31.0,144.0,66.09,49.57
2016,7,11,18,45,179.0,66.0,5.1,30.5,101.0,52.12,37.49
2016,7,11,19,0,91.0,47.0,5.0,30.0,58.0,38.87,25.57
2016,7,11,19,15,45.5,23.5,5.0,29.5,29.0,20.28,3.93
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,10.5,4.9,23.5,11.5,17.63,0.0
2016,7,12,6,0,39.0,21.0,5.0,24.0,23.0,46.12,5.07
2016,7,12,6,15,130.5,41.0,5.15,24.5,59.5,131.3,96.32
2016,7,12,6,30,222.0,61.0,5.3,25.0,96.0,209.25,163.68
2016,7,12,6,45,320.5,71.5,5.45,25.5,144.5,297.18,237.56
2016,7,12,7,0,419.0,82.0,5.6,26.0,193.0,384.86,309.88
2016,7,12,7,15,475.5,91.5,5.6,26.5,244.5,451.19,362.95
2016,7,12,7,30,532.0,101.0,5.6,27.0,296.0,526.9,421.27
2016,7,12,7,45,588.0,103.0,5.7,28.0,351.0,592.45,469.63
2016,7,12,8,0,644.0,105.0,5.8,29.0,406.0,660.26,516.96
2016,7,12,8,15,673.0,110.0,5.85,29.5,458.0,711.28,551.42
2016,7,12,8,30,702.0,115.0,5.9,30.0,510.0,762.13,585.11
2016,7,12,8,45,729.5,116.5,5.95,30.5,560.5,806.93,613.87
2016,7,12,9,0,757.0,118.0,6.0,31.0,611.0,846.95,638.89
2016,7,12,9,15,773.0,121.0,6.0,31.5,657.0,880.84,659.14
2016,7,12,9,30,789.0,124.0,6.0,32.0,703.0,912.66,677.8
2016,7,12,9,45,803.5,125.0,6.0,32.5,744.0,938.5,692.24
2016,7,12,10,0,818.0,126.0,6.0,33.0,785.0,961.84,704.98
2016,7,12,10,15,827.0,128.0,5.95,33.5,820.0,969.36,706.85
2016,7,12,10,30,836.0,130.0,5.9,34.0,855.0,982.81,712.83
2016,7,12,10,45,845.0,130.0,5.9,34.5,884.0,991.18,715.8
2016,7,12,11,0,854.0,130.0,5.9,35.0,913.0,996.49,716.88
2016,7,12,11,15,858.5,131.5,5.85,35.0,934.5,995.67,715.28
2016,7,12,11,30,863.0,133.0,5.8,35.0,956.0,991.66,711.75
2016,7,12,11,45,872.5,128.5,5.8,35.5,971.5,983.52,704.49
2016,7,12,12,0,882.0,124.0,5.8,36.0,987.0,972.25,695.34
2016,7,12,12,15,883.0,124.5,5.75,36.0,993.0,954.55,683.3
2016,7,12,12,30,884.0,125.0,5.7,36.0,999.0,934.02,669.51
2016,7,12,12,45,886.5,122.5,5.7,36.5,998.0,909.47,652.04
2016,7,12,13,0,889.0,120.0,5.7,37.0,997.0,882.42,633.02
2016,7,12,13,15,887.0,119.5,5.65,37.0,986.5,850.88,612.16
2016,7,12,13,30,885.0,119.0,5.6,37.0,976.0,817.13,589.8
2016,7,12,13,45,882.5,117.5,5.6,37.5,959.0,780.0,564.12
2016,7,12,14,0,880.0,116.0,5.6,38.0,942.0,740.92,537.1
2016,7,12,14,15,874.0,114.5,5.55,38.0,917.0,697.65,507.12
2016,7,12,14,30,868.0,113.0,5.5,38.0,892.0,653.03,474.82
2016,7,12,14,45,861.5,111.0,5.5,38.0,860.0,606.54,440.68
2016,7,12,15,0,855.0,109.0,5.5,38.0,828.0,559.12,405.08
2016,7,12,15,15,845.0,107.0,5.5,37.5,790.0,509.26,367.63
2016,7,12,15,30,835.0,105.0,5.5,37.0,752.0,459.23,328.91
2016,7,12,15,45,490.5,215.0,5.5,37.0,589.5,361.29,257.29
2016,7,12,16,0,146.0,325.0,5.5,37.0,427.0,314.09,226.05
2016,7,12,16,15,456.5,211.5,5.5,36.5,498.0,290.49,200.96
2016,7,12,16,30,767.0,98.0,5.5,36.0,569.0,249.07,157.67
2016,7,12,16,45,737.5,96.5,5.55,36.0,517.0,199.56,118.09
2016,7,12,17,0,708.0,95.0,5.6,36.0,465.0,153.32,84.09
2016,7,12,17,15,677.0,90.5,5.55,35.5,412.5,102.5,52.47
2016,7,12,17,30,646.0,86.0,5.5,35.0,360.0,60.5,44.13
2016,7,12,17,45,596.0,81.5,5.5,34.5,306.5,53.52,38.65
2016,7,12,18,0,546.0,77.0,5.5,34.0,253.0,52.93,38.34
2016,7,12,18,15,484.0,69.0,5.4,33.0,203.0,49.37,35.54
2016,7,12,18,30,422.0,61.0,5.3,32.0,153.0,45.61,32.38
2016,7,12,18,45,327.0,49.5,5.25,31.5,108.5,37.54,25.34
2016,7,12,19,0,232.0,38.0,5.2,31.0,64.0,29.48,17.92
2016,7,12,19,15,116.0,19.0,5.15,30.5,32.0,14.87,0.99
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,41.0,10.5,4.05,24.5,12.5,25.99,0.0
2016,7,13,6,0,82.0,21.0,4.2,25.0,25.0,70.54,5.28
2016,7,13,6,15,193.0,36.5,4.35,25.5,62.5,164.61,120.92
2016,7,13,6,30,304.0,52.0,4.5,26.0,100.0,250.37,195.35
2016,7,13,6,45,406.5,58.5,4.65,26.5,149.5,333.71,265.48
2016,7,13,7,0,509.0,65.0,4.8,27.0,199.0,424.64,339.73
2016,7,13,7,15,561.5,72.0,4.9,27.5,251.5,490.35,391.73
2016,7,13,7,30,614.0,79.0,5.0,28.0,304.0,559.22,444.28
2016,7,13,7,45,665.0,80.0,5.15,29.0,359.5,622.08,488.59
2016,7,13,8,0,716.0,81.0,5.3,30.0,415.0,684.01,530.7
2016,7,13,8,15,741.5,84.5,5.4,30.5,467.0,733.0,563.26
2016,7,13,8,30,767.0,88.0,5.5,31.0,519.0,781.46,594.87
2016,7,13,8,45,790.5,89.0,5.6,31.5,569.5,824.25,621.99
2016,7,13,9,0,814.0,90.0,5.7,32.0,620.0,858.21,642.67
2016,7,13,9,15,828.0,92.5,5.7,32.5,666.0,891.07,661.94
2016,7,13,9,30,842.0,95.0,5.7,33.0,712.0,921.72,679.54
2016,7,13,9,45,853.0,96.5,5.75,33.5,753.0,945.91,692.96
2016,7,13,10,0,864.0,98.0,5.8,34.0,794.0,967.43,704.61
2016,7,13,10,15,872.0,99.5,5.85,34.5,829.0,983.12,712.43
2016,7,13,10,30,880.0,101.0,5.9,35.0,864.0,995.78,718.35
2016,7,13,10,45,885.5,103.0,5.95,35.5,892.5,1003.32,721.01
2016,7,13,11,0,891.0,105.0,6.0,36.0,921.0,1007.6,721.68
2016,7,13,11,15,895.0,105.5,6.0,36.5,942.0,1005.54,718.06
2016,7,13,11,30,899.0,106.0,6.0,37.0,963.0,1000.21,712.48
2016,7,13,11,45,879.0,123.0,6.0,37.5,971.0,984.39,700.25
2016,7,13,12,0,859.0,140.0,6.0,38.0,979.0,965.21,686.04
2016,7,13,12,15,860.0,140.5,6.0,38.0,985.0,947.66,674.46
2016,7,13,12,30,861.0,141.0,6.0,38.0,991.0,927.36,661.15
2016,7,13,12,45,859.5,141.0,6.05,38.0,989.0,901.84,644.71
2016,7,13,13,0,858.0,141.0,6.1,38.0,987.0,874.07,626.77
2016,7,13,13,15,856.0,140.5,6.1,38.0,977.0,843.27,606.56
2016,7,13,13,30,854.0,140.0,6.1,38.0,967.0,810.36,584.89
2016,7,13,13,45,849.0,139.5,6.1,38.5,949.5,773.13,559.04
2016,7,13,14,0,844.0,139.0,6.1,39.0,932.0,734.22,532.02
2016,7,13,14,15,838.5,138.0,6.05,38.5,907.5,693.01,503.7
2016,7,13,14,30,833.0,137.0,6.0,38.0,883.0,650.48,473.78
2016,7,13,14,45,814.0,141.5,6.0,38.0,848.5,600.83,437.24
2016,7,13,15,0,795.0,146.0,6.0,38.0,814.0,553.38,401.49
2016,7,13,15,15,784.0,143.5,5.95,37.5,776.5,504.62,364.81
2016,7,13,15,30,773.0,141.0,5.9,37.0,739.0,455.99,327.21
2016,7,13,15,45,753.0,140.0,5.9,37.0,695.0,405.42,286.77
2016,7,13,16,0,733.0,139.0,5.9,37.0,651.0,351.26,243.08
2016,7,13,16,15,713.0,135.0,5.85,36.5,604.0,300.93,202.17
2016,7,13,16,30,693.0,131.0,5.8,36.0,557.0,252.51,162.7
2016,7,13,16,45,659.5,129.0,5.75,36.0,505.0,205.4,125.53
2016,7,13,17,0,626.0,127.0,5.7,36.0,453.0,162.06,94.07
2016,7,13,17,15,591.0,120.5,5.6,35.5,401.0,119.04,68.15
2016,7,13,17,30,556.0,114.0,5.5,35.0,349.0,80.25,60.26
2016,7,13,17,45,500.5,107.0,5.4,34.5,296.0,73.81,55.33
2016,7,13,18,0,445.0,100.0,5.3,34.0,243.0,70.88,53.15
2016,7,13,18,15,378.0,88.5,5.0,33.5,194.0,64.34,47.83
2016,7,13,18,30,311.0,77.0,4.7,33.0,145.0,57.44,41.99
2016,7,13,18,45,219.0,61.0,4.45,32.5,102.0,48.55,34.22
2016,7,13,19,0,127.0,45.0,4.2,32.0,59.0,36.24,23.16
2016,7,13,19,15,63.5,22.5,4.05,31.5,29.5,18.68,2.15
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,58.0,10.0,3.6,24.5,13.0,32.07,0.0
2016,7,14,6,0,116.0,20.0,3.8,25.0,26.0,90.34,0.4
2016,7,14,6,15,239.0,33.0,3.95,25.5,64.5,181.54,133.23
2016,7,14,6,30,362.0,46.0,4.1,26.0,103.0,275.41,214.81
2016,7,14,6,45,445.5,54.5,4.25,26.5,152.0,351.46,279.14
2016,7,14,7,0,529.0,63.0,4.4,27.0,201.0,434.35,346.69
2016,7,14,7,15,581.5,69.5,4.5,27.5,254.0,500.24,398.65
2016,7,14,7,30,634.0,76.0,4.6,28.0,307.0,569.29,450.95
2016,7,14,7,45,670.5,81.0,4.75,28.5,361.0,627.05,492.01
2016,7,14,8,0,707.0,86.0,4.9,29.0,415.0,682.36,530.22
2016,7,14,8,15,733.5,90.0,4.9,29.5,467.5,732.53,563.23
2016,7,14,8,30,760.0,94.0,4.9,30.0,520.0,782.22,595.15
2016,7,14,8,45,778.0,98.0,4.95,31.0,570.0,823.55,619.6
2016,7,14,9,0,796.0,102.0,5.0,32.0,620.0,863.32,642.53
2016,7,14,9,15,810.5,105.0,4.95,32.5,666.0,896.81,661.57
2016,7,14,9,30,825.0,108.0,4.9,33.0,712.0,919.89,673.44
2016,7,14,9,45,834.5,111.5,4.85,33.5,752.5,944.4,686.25
2016,7,14,10,0,844.0,115.0,4.8,34.0,793.0,966.19,697.17
2016,7,14,10,15,852.5,116.5,4.75,34.5,828.0,981.95,704.22
2016,7,14,10,30,861.0,118.0,4.7,35.0,863.0,994.74,709.56
2016,7,14,10,45,865.0,121.0,4.7,35.5,891.0,1001.49,711.35
2016,7,14,11,0,869.0,124.0,4.7,36.0,919.0,1005.02,711.24
2016,7,14,11,15,873.0,125.0,4.7,36.0,940.0,1003.26,709.37
2016,7,14,11,30,877.0,126.0,4.7,36.0,961.0,998.28,705.6
2016,7,14,11,45,878.0,127.5,4.7,36.5,974.5,987.63,696.92
2016,7,14,12,0,879.0,129.0,4.7,37.0,988.0,973.86,686.41
2016,7,14,12,15,879.5,129.5,4.7,37.0,993.5,955.66,674.62
2016,7,14,12,30,880.0,130.0,4.7,37.0,999.0,934.66,661.13
2016,7,14,12,45,877.5,131.0,4.75,37.5,996.5,908.82,643.42
2016,7,14,13,0,875.0,132.0,4.8,38.0,994.0,880.67,624.28
2016,7,14,13,15,872.5,131.5,4.85,38.0,984.0,848.99,604.18
2016,7,14,13,30,870.0,131.0,4.9,38.0,974.0,815.17,582.67
2016,7,14,13,45,864.0,131.5,4.95,38.0,955.5,777.5,558.43
2016,7,14,14,0,858.0,132.0,5.0,38.0,937.0,738.15,532.89
2016,7,14,14,15,852.5,130.5,5.05,38.0,912.0,695.97,503.73
2016,7,14,14,30,847.0,129.0,5.1,38.0,887.0,652.43,472.73
2016,7,14,14,45,836.5,129.0,5.15,38.0,855.0,606.01,438.95
2016,7,14,15,0,826.0,129.0,5.2,38.0,823.0,559.04,403.98
2016,7,14,15,15,815.5,126.5,5.25,37.5,785.0,505.48,364.32
2016,7,14,15,30,805.0,124.0,5.3,37.0,747.0,455.51,325.96
2016,7,14,15,45,789.5,122.0,5.35,37.0,703.5,404.23,284.96
2016,7,14,16,0,774.0,120.0,5.4,37.0,660.0,353.9,243.84
2016,7,14,16,15,756.0,116.5,5.35,36.5,613.0,302.81,202.11
2016,7,14,16,30,738.0,113.0,5.3,36.0,566.0,253.38,161.61
2016,7,14,16,45,711.5,109.5,5.25,35.5,514.5,198.83,118.66
2016,7,14,17,0,685.0,106.0,5.2,35.0,463.0,152.29,84.61
2016,7,14,17,15,652.5,101.0,5.05,34.5,410.5,107.32,57.57
2016,7,14,17,30,620.0,96.0,4.9,34.0,358.0,66.24,49.03
2016,7,14,17,45,571.0,90.0,4.8,34.0,304.5,60.14,44.19
2016,7,14,18,0,522.0,84.0,4.7,34.0,251.0,58.74,43.14
2016,7,14,18,15,456.5,75.0,4.45,33.5,200.5,54.62,39.79
2016,7,14,18,30,391.0,66.0,4.2,33.0,150.0,49.09,35.09
2016,7,14,18,45,290.5,53.5,4.0,32.5,106.0,40.69,27.78
2016,7,14,19,0,190.0,41.0,3.8,32.0,62.0,31.92,19.7
2016,7,14,19,15,95.0,20.5,3.8,31.5,31.0,16.11,0.55
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.5,9.5,3.65,24.5,10.0,14.29,0.0
2016,7,15,6,0,27.0,19.0,3.8,25.0,20.0,37.56,0.0
2016,7,15,6,15,117.0,39.5,3.85,25.5,56.0,123.05,88.43
2016,7,15,6,30,207.0,60.0,3.9,26.0,92.0,199.95,154.88
2016,7,15,6,45,306.0,72.0,4.0,26.5,140.5,288.81,228.76
2016,7,15,7,0,405.0,84.0,4.1,27.0,189.0,377.75,301.19
2016,7,15,7,15,464.0,93.5,4.15,27.5,241.0,444.99,354.32
2016,7,15,7,30,523.0,103.0,4.2,28.0,293.0,521.36,412.38
2016,7,15,7,45,572.5,108.0,4.3,28.5,347.5,585.24,459.39
2016,7,15,8,0,622.0,113.0,4.4,29.0,402.0,651.01,505.83
2016,7,15,8,15,652.5,119.0,4.4,29.5,454.5,703.82,540.86
2016,7,15,8,30,683.0,125.0,4.4,30.0,507.0,756.58,575.08
2016,7,15,8,45,701.5,131.5,4.45,31.0,556.0,798.87,600.25
2016,7,15,9,0,720.0,138.0,4.5,32.0,605.0,839.78,624.01
2016,7,15,9,15,737.5,141.5,4.45,32.5,651.0,874.62,644.13
2016,7,15,9,30,755.0,145.0,4.4,33.0,697.0,902.56,659.42
2016,7,15,9,45,762.0,152.0,4.35,33.5,736.5,927.11,672.38
2016,7,15,10,0,769.0,159.0,4.3,34.0,776.0,948.94,683.5
2016,7,15,10,15,779.0,161.5,4.15,34.5,811.0,966.12,691.06
2016,7,15,10,30,789.0,164.0,4.0,35.0,846.0,980.46,696.78
2016,7,15,10,45,788.5,171.0,3.85,35.5,872.0,985.99,696.9
2016,7,15,11,0,788.0,178.0,3.7,36.0,898.0,988.35,695.15
2016,7,15,11,15,793.0,179.5,3.55,36.5,919.5,987.47,691.47
2016,7,15,11,30,798.0,181.0,3.4,37.0,941.0,983.5,685.97
2016,7,15,11,45,789.0,190.5,3.3,37.5,951.0,970.6,675.39
2016,7,15,12,0,780.0,200.0,3.2,38.0,961.0,954.76,663.19
2016,7,15,12,15,781.0,200.5,3.2,38.0,967.0,937.14,652.07
2016,7,15,12,30,782.0,201.0,3.2,38.0,973.0,916.91,639.38
2016,7,15,12,45,778.0,203.0,3.2,38.5,970.0,891.19,621.97
2016,7,15,13,0,774.0,205.0,3.2,39.0,967.0,863.52,603.4
2016,7,15,13,15,771.0,204.0,3.3,39.0,957.0,832.2,584.31
2016,7,15,13,30,768.0,203.0,3.4,39.0,947.0,799.17,563.96
2016,7,15,13,45,761.5,203.0,3.5,39.0,929.0,762.7,540.28
2016,7,15,14,0,755.0,203.0,3.6,39.0,911.0,724.99,515.2
2016,7,15,14,15,747.5,200.5,3.7,39.0,886.0,682.03,486.18
2016,7,15,14,30,740.0,198.0,3.8,39.0,861.0,638.77,456.3
2016,7,15,14,45,723.5,199.5,3.95,39.0,828.0,592.94,423.95
2016,7,15,15,0,707.0,201.0,4.1,39.0,795.0,547.47,391.05
2016,7,15,15,15,693.0,197.0,4.1,38.5,757.0,499.31,356.05
2016,7,15,15,30,679.0,193.0,4.1,38.0,719.0,451.79,320.54
2016,7,15,15,45,663.0,187.5,4.2,38.0,676.5,403.11,282.82
2016,7,15,16,0,647.0,182.0,4.3,38.0,634.0,355.7,245.27
2016,7,15,16,15,624.0,176.5,4.3,37.5,586.5,307.77,207.49
2016,7,15,16,30,601.0,171.0,4.3,37.0,539.0,262.24,171.51
2016,7,15,16,45,572.0,163.5,4.3,37.0,489.0,217.49,136.99
2016,7,15,17,0,543.0,156.0,4.3,37.0,439.0,174.52,106.24
2016,7,15,17,15,504.5,147.0,4.15,36.5,387.0,133.15,81.59
2016,7,15,17,30,466.0,138.0,4.0,36.0,335.0,96.19,72.84
2016,7,15,17,45,414.0,127.0,3.85,35.5,283.5,87.96,66.57
2016,7,15,18,0,362.0,116.0,3.7,35.0,232.0,82.6,62.47
2016,7,15,18,15,295.5,101.0,3.4,34.0,183.5,77.38,58.41
2016,7,15,18,30,229.0,86.0,3.1,33.0,135.0,66.7,49.58
2016,7,15,18,45,150.0,65.5,2.8,32.5,93.5,51.68,36.73
2016,7,15,19,0,71.0,45.0,2.5,32.0,52.0,37.3,23.91
2016,7,15,19,15,35.5,22.5,2.55,31.5,26.0,19.41,1.08
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.0,2.7,23.5,5.0,4.77,0.0
2016,7,16,6,0,0.0,10.0,2.9,24.0,10.0,9.27,0.0
2016,7,16,6,15,0.0,29.0,2.95,24.5,29.0,28.57,16.21
2016,7,16,6,30,0.0,48.0,3.0,25.0,48.0,48.8,33.64
2016,7,16,6,45,12.0,70.0,3.15,25.5,73.5,78.9,58.76
2016,7,16,7,0,24.0,92.0,3.3,26.0,99.0,116.76,89.92
2016,7,16,7,15,34.5,114.5,3.3,26.5,126.0,148.67,115.72
2016,7,16,7,30,45.0,137.0,3.3,27.0,153.0,181.03,141.3
2016,7,16,7,45,89.0,165.0,3.35,28.0,204.0,246.08,192.43
2016,7,16,8,0,133.0,193.0,3.4,29.0,255.0,326.25,253.45
2016,7,16,8,15,244.5,204.0,3.4,29.5,334.5,445.56,344.13
2016,7,16,8,30,356.0,215.0,3.4,30.0,414.0,558.87,427.14
2016,7,16,8,45,364.5,236.5,3.45,31.0,457.0,598.81,452.11
2016,7,16,9,0,373.0,258.0,3.5,32.0,500.0,637.72,476.15
2016,7,16,9,15,580.5,191.5,3.45,32.5,600.0,783.41,579.16
2016,7,16,9,30,788.0,125.0,3.4,33.0,700.0,911.58,660.93
2016,7,16,9,45,803.5,126.0,3.4,33.5,742.0,938.46,674.57
2016,7,16,10,0,819.0,127.0,3.4,34.0,784.0,962.87,687.3
2016,7,16,10,15,828.5,129.0,3.35,34.5,819.5,970.93,689.24
2016,7,16,10,30,838.0,131.0,3.3,35.0,855.0,984.95,695.18
2016,7,16,10,45,846.5,131.5,3.3,35.5,884.5,993.39,697.96
2016,7,16,11,0,855.0,132.0,3.3,36.0,914.0,998.74,698.96
2016,7,16,11,15,860.0,133.0,3.3,36.0,935.5,997.93,697.69
2016,7,16,11,30,865.0,134.0,3.3,36.0,957.0,993.92,694.6
2016,7,16,11,45,854.5,144.0,3.3,36.5,967.5,980.22,684.18
2016,7,16,12,0,844.0,154.0,3.3,37.0,978.0,963.41,672.01
2016,7,16,12,15,845.5,154.5,3.35,37.0,984.5,946.37,661.54
2016,7,16,12,30,847.0,155.0,3.4,37.0,991.0,926.61,649.38
2016,7,16,12,45,845.5,155.5,3.5,37.5,989.0,901.64,632.91
2016,7,16,13,0,844.0,156.0,3.6,38.0,987.0,874.46,615.04
2016,7,16,13,15,841.5,155.5,3.65,38.0,977.0,843.44,595.69
2016,7,16,13,30,839.0,155.0,3.7,38.0,967.0,810.41,574.94
2016,7,16,13,45,834.0,154.5,3.8,38.0,949.0,773.52,551.71
2016,7,16,14,0,829.0,154.0,3.9,38.0,931.0,735.52,527.04
2016,7,16,14,15,822.5,152.0,4.0,38.0,906.0,692.21,497.41
2016,7,16,14,30,816.0,150.0,4.1,38.0,881.0,647.8,466.35
2016,7,16,14,45,810.5,146.5,4.2,38.0,850.0,601.76,433.42
2016,7,16,15,0,805.0,143.0,4.3,38.0,819.0,554.91,399.04
2016,7,16,15,15,793.5,140.0,4.35,38.0,780.5,504.9,361.41
2016,7,16,15,30,782.0,137.0,4.4,38.0,742.0,455.05,322.92
2016,7,16,15,45,767.5,133.5,4.45,38.0,699.0,403.99,282.64
2016,7,16,16,0,753.0,130.0,4.5,38.0,656.0,353.83,242.19
2016,7,16,16,15,734.0,126.5,4.55,37.5,608.0,303.51,201.66
2016,7,16,16,30,715.0,123.0,4.6,37.0,560.0,249.33,158.26
2016,7,16,16,45,689.0,118.0,4.65,36.5,509.0,199.95,119.66
2016,7,16,17,0,663.0,113.0,4.7,36.0,458.0,153.49,86.08
2016,7,16,17,15,629.5,107.0,4.65,35.5,405.0,108.87,59.65
2016,7,16,17,30,596.0,101.0,4.6,35.0,352.0,68.28,50.48
2016,7,16,17,45,549.0,94.0,4.55,34.5,299.5,63.39,46.77
2016,7,16,18,0,502.0,87.0,4.5,34.0,247.0,61.36,45.3
2016,7,16,18,15,437.0,77.0,4.25,33.5,197.0,55.93,40.87
2016,7,16,18,30,372.0,67.0,4.0,33.0,147.0,49.89,35.74
2016,7,16,18,45,280.0,53.0,3.75,32.5,103.0,40.35,27.46
2016,7,16,19,0,188.0,39.0,3.5,32.0,59.0,30.35,18.37
2016,7,16,19,15,94.0,19.5,3.4,31.5,29.5,15.33,0.0
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,32.0,9.0,2.65,23.5,10.5,20.92,0.0
2016,7,17,6,0,64.0,18.0,2.9,24.0,21.0,56.94,0.0
2016,7,17,6,15,172.0,35.0,2.95,24.5,57.5,152.53,109.96
2016,7,17,6,30,280.0,52.0,3.0,25.0,94.0,237.05,184.33
2016,7,17,6,45,373.0,62.0,3.15,25.5,143.0,314.0,249.32
2016,7,17,7,0,466.0,72.0,3.3,26.0,192.0,403.91,322.43
2016,7,17,7,15,521.5,80.5,3.3,26.5,244.5,471.81,375.73
2016,7,17,7,30,577.0,89.0,3.3,27.0,297.0,543.09,429.49
2016,7,17,7,45,622.5,93.5,3.3,28.0,351.5,605.0,473.05
2016,7,17,8,0,668.0,98.0,3.3,29.0,406.0,668.6,515.37
2016,7,17,8,15,696.5,103.0,3.3,29.5,459.0,720.09,548.74
2016,7,17,8,30,725.0,108.0,3.3,30.0,512.0,771.36,581.19
2016,7,17,8,45,748.0,111.0,3.35,31.0,562.5,810.87,603.91
2016,7,17,9,0,771.0,114.0,3.4,32.0,613.0,853.3,628.21
2016,7,17,9,15,786.5,117.5,3.4,32.5,659.5,887.75,647.76
2016,7,17,9,30,802.0,121.0,3.4,33.0,706.0,920.08,665.75
2016,7,17,9,45,815.5,123.0,3.45,33.5,747.5,946.42,680.01
2016,7,17,10,0,829.0,125.0,3.5,34.0,789.0,970.17,692.61
2016,7,17,10,15,838.0,127.0,3.5,34.5,824.5,977.96,694.7
2016,7,17,10,30,847.0,129.0,3.5,35.0,860.0,991.58,700.73
2016,7,17,10,45,854.0,130.0,3.55,35.5,888.5,999.1,703.27
2016,7,17,11,0,861.0,131.0,3.6,36.0,917.0,1003.48,703.99
2016,7,17,11,15,865.0,132.5,3.65,36.0,938.5,1002.17,702.74
2016,7,17,11,30,869.0,134.0,3.7,36.0,960.0,997.63,699.63
2016,7,17,11,45,875.5,131.5,3.75,36.5,975.0,988.44,692.28
2016,7,17,12,0,882.0,129.0,3.8,37.0,990.0,976.11,683.11
2016,7,17,12,15,882.5,129.5,3.85,37.0,995.5,957.86,671.73
2016,7,17,12,30,883.0,130.0,3.9,37.0,1001.0,936.77,658.63
2016,7,17,12,45,883.0,129.0,4.0,37.5,999.0,911.25,641.62
2016,7,17,13,0,883.0,128.0,4.1,38.0,997.0,883.29,623.08
2016,7,17,13,15,880.0,127.5,4.1,38.0,986.5,850.89,602.5
2016,7,17,13,30,877.0,127.0,4.1,38.0,976.0,816.37,580.46
2016,7,17,13,45,873.0,126.0,4.2,38.0,957.5,778.62,556.54
2016,7,17,14,0,869.0,125.0,4.3,38.0,939.0,739.04,531.17
2016,7,17,14,15,863.0,123.5,4.3,38.0,914.0,695.99,501.63
2016,7,17,14,30,857.0,122.0,4.3,38.0,889.0,651.62,470.12
2016,7,17,14,45,849.0,120.5,4.35,38.0,856.5,604.91,436.38
2016,7,17,15,0,841.0,119.0,4.4,38.0,824.0,557.44,401.24
2016,7,17,15,15,830.5,117.0,4.4,37.5,786.0,507.75,364.3
2016,7,17,15,30,820.0,115.0,4.4,37.0,748.0,457.95,326.14
2016,7,17,15,45,806.0,112.5,4.4,37.0,704.5,400.9,281.16
2016,7,17,16,0,792.0,110.0,4.4,37.0,661.0,349.71,239.44
2016,7,17,16,15,774.0,106.5,4.4,36.5,613.0,297.58,197.01
2016,7,17,16,30,756.0,103.0,4.4,36.0,565.0,247.09,155.76
2016,7,17,16,45,732.0,99.5,4.4,36.0,514.0,197.4,116.23
2016,7,17,17,0,708.0,96.0,4.4,36.0,463.0,145.1,77.93
2016,7,17,17,15,677.0,91.0,4.3,35.5,410.5,98.97,50.79
2016,7,17,17,30,646.0,86.0,4.2,35.0,358.0,56.54,40.89
2016,7,17,17,45,600.0,80.5,4.15,34.5,304.5,53.02,38.25
2016,7,17,18,0,554.0,75.0,4.1,34.0,251.0,51.62,37.26
2016,7,17,18,15,491.0,66.5,3.85,33.5,200.5,47.57,33.96
2016,7,17,18,30,428.0,58.0,3.6,33.0,150.0,43.27,30.27
2016,7,17,18,45,331.0,47.0,3.35,32.5,105.5,35.71,23.66
2016,7,17,19,0,234.0,36.0,3.1,32.0,61.0,27.99,16.45
2016,7,17,19,15,117.0,18.0,3.05,31.5,30.5,14.13,0.0
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,5,45,29.5,8.5,1.75,23.5,10.0,19.44,0.0
2016,7,18,6,0,59.0,17.0,2.0,24.0,20.0,52.93,0.0
2016,7,18,6,15,166.0,33.5,2.15,24.5,55.0,147.41,105.4
2016,7,18,6,30,273.0,50.0,2.3,25.0,90.0,230.41,178.68
2016,7,18,6,45,360.5,60.5,2.5,26.0,137.5,304.46,240.72
2016,7,18,7,0,448.0,71.0,2.7,27.0,185.0,391.08,310.34
2016,7,18,7,15,503.5,79.0,2.75,27.5,236.0,457.54,362.31
2016,7,18,7,30,559.0,87.0,2.8,28.0,287.0,527.41,414.85
2016,7,18,7,45,608.5,90.0,2.85,28.5,341.5,589.72,459.64
2016,7,18,8,0,658.0,93.0,2.9,29.0,396.0,654.05,503.57
2016,7,18,8,15,686.0,98.0,2.9,29.5,448.0,704.79,536.37
2016,7,18,8,30,714.0,103.0,2.9,30.0,500.0,755.33,568.3
2016,7,18,8,45,737.0,106.0,2.95,30.5,550.0,794.91,592.29
2016,7,18,9,0,760.0,109.0,3.0,31.0,600.0,837.07,617.74
2016,7,18,9,15,776.0,112.0,2.95,31.5,645.5,871.2,636.83
2016,7,18,9,30,792.0,115.0,2.9,32.0,691.0,903.28,654.36
2016,7,18,9,45,444.0,245.5,2.9,32.5,572.0,720.06,526.03
2016,7,18,10,0,96.0,376.0,2.9,33.0,453.0,481.12,349.9
2016,7,18,10,15,184.0,393.0,2.9,33.5,548.5,597.73,432.78
2016,7,18,10,30,272.0,410.0,2.9,34.0,644.0,713.59,510.52
2016,7,18,10,45,557.5,270.5,2.9,34.5,772.0,863.34,615.12
2016,7,18,11,0,843.0,131.0,2.9,35.0,900.0,985.21,691.48
2016,7,18,11,15,848.0,132.0,2.9,35.0,921.5,984.49,689.28
2016,7,18,11,30,853.0,133.0,2.9,35.0,943.0,980.6,686.28
2016,7,18,11,45,850.5,137.5,2.9,35.5,956.0,969.61,677.57
2016,7,18,12,0,848.0,142.0,2.9,36.0,969.0,955.56,667.14
2016,7,18,12,15,849.0,142.5,2.9,36.0,975.0,938.18,656.14
2016,7,18,12,30,850.0,143.0,2.9,36.0,981.0,918.06,643.49
2016,7,18,12,45,571.5,311.5,2.95,36.0,875.0,809.83,571.4
2016,7,18,13,0,293.0,480.0,3.0,36.0,769.0,702.24,493.68
2016,7,18,13,15,569.0,311.0,3.05,36.0,863.5,760.96,540.98
2016,7,18,13,30,845.0,142.0,3.1,36.0,958.0,803.42,572.91
2016,7,18,13,45,842.5,139.5,3.15,36.0,941.0,766.56,549.01
2016,7,18,14,0,840.0,137.0,3.2,36.0,924.0,727.85,524.19
2016,7,18,14,15,834.0,135.5,3.25,36.0,899.5,685.9,495.27
2016,7,18,14,30,828.0,134.0,3.3,36.0,875.0,642.68,464.82
2016,7,18,14,45,458.0,264.5,3.35,36.0,672.0,492.27,355.95
2016,7,18,15,0,88.0,395.0,3.4,36.0,469.0,390.47,280.57
2016,7,18,15,15,431.5,265.0,3.45,35.5,601.0,427.28,308.94
2016,7,18,15,30,775.0,135.0,3.5,35.0,733.0,448.99,321.72
2016,7,18,15,45,500.0,226.5,3.55,35.0,603.5,371.54,264.67
2016,7,18,16,0,225.0,318.0,3.6,35.0,474.0,334.11,239.64
2016,7,18,16,15,249.0,289.0,3.65,35.0,450.5,295.12,209.7
2016,7,18,16,30,273.0,260.0,3.7,35.0,427.0,261.53,183.14
2016,7,18,16,45,461.0,187.0,3.8,35.0,438.5,214.07,139.75
2016,7,18,17,0,649.0,114.0,3.9,35.0,450.0,150.95,85.09
2016,7,18,17,15,615.0,108.0,3.9,34.5,398.0,107.05,59.42
2016,7,18,17,30,581.0,102.0,3.9,34.0,346.0,67.24,49.85
2016,7,18,17,45,535.5,94.0,3.95,33.5,294.0,63.51,47.08
2016,7,18,18,0,490.0,86.0,4.0,33.0,242.0,60.65,44.91
2016,7,18,18,15,425.0,76.0,3.9,32.5,192.5,55.23,40.47
2016,7,18,18,30,360.0,66.0,3.8,32.0,143.0,49.18,35.29
2016,7,18,18,45,270.5,52.0,3.75,31.5,100.0,39.61,26.96
2016,7,18,19,0,181.0,38.0,3.7,31.0,57.0,29.59,17.75
2016,7,18,19,15,90.5,19.0,3.7,30.5,28.5,14.96,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,25.0,10.0,9.53,0.0
2016,7,19,6,0,0.0,20.0,1.4,25.0,20.0,21.98,0.0
2016,7,19,6,15,167.5,31.5,1.35,25.5,56.0,145.06,102.46
2016,7,19,6,30,335.0,43.0,1.3,26.0,92.0,255.87,196.97
2016,7,19,6,45,424.5,50.5,1.3,26.5,140.5,332.4,260.38
2016,7,19,7,0,514.0,58.0,1.3,27.0,189.0,416.4,327.1
2016,7,19,7,15,566.0,64.5,1.3,27.5,240.5,481.09,376.37
2016,7,19,7,30,618.0,71.0,1.3,28.0,292.0,549.03,425.72
2016,7,19,7,45,660.5,74.5,1.3,28.5,346.0,608.7,465.87
2016,7,19,8,0,703.0,78.0,1.3,29.0,400.0,667.1,503.69
2016,7,19,8,15,729.0,81.5,1.35,29.5,452.0,716.16,534.38
2016,7,19,8,30,755.0,85.0,1.4,30.0,504.0,764.77,564.12
2016,7,19,8,45,777.0,87.0,1.5,31.0,554.0,807.24,588.52
2016,7,19,9,0,799.0,89.0,1.6,32.0,604.0,840.86,606.79
2016,7,19,9,15,813.5,91.5,1.75,32.5,650.0,874.01,626.36
2016,7,19,9,30,828.0,94.0,1.9,33.0,696.0,905.02,644.43
2016,7,19,9,45,840.5,95.5,2.1,33.5,737.5,930.59,659.48
2016,7,19,10,0,853.0,97.0,2.3,34.0,779.0,953.57,672.89
2016,7,19,10,15,861.5,98.5,2.45,34.5,814.5,969.79,681.59
2016,7,19,10,30,870.0,100.0,2.6,35.0,850.0,983.01,688.52
2016,7,19,10,45,876.5,101.5,2.8,35.5,879.0,991.11,692.76
2016,7,19,11,0,883.0,103.0,3.0,36.0,908.0,995.98,695.07
2016,7,19,11,15,497.0,287.5,3.15,36.0,743.0,805.62,570.8
2016,7,19,11,30,111.0,472.0,3.3,36.0,578.0,574.91,406.71
2016,7,19,11,45,219.5,467.0,3.45,36.5,680.0,678.51,479.58
2016,7,19,12,0,328.0,462.0,3.6,37.0,782.0,775.16,544.3
2016,7,19,12,15,611.5,285.5,3.75,37.0,886.5,863.14,610.22
2016,7,19,12,30,895.0,109.0,3.9,37.0,991.0,927.73,653.54
2016,7,19,12,45,894.0,109.5,4.05,37.0,989.5,902.65,637.78
2016,7,19,13,0,893.0,110.0,4.2,37.0,988.0,875.06,620.89
2016,7,19,13,15,891.0,110.0,4.25,37.0,978.0,843.76,601.06
2016,7,19,13,30,889.0,110.0,4.3,37.0,968.0,810.2,579.65
2016,7,19,13,45,485.0,279.5,4.4,37.0,746.5,621.11,447.86
2016,7,19,14,0,81.0,449.0,4.5,37.0,525.0,461.97,329.43
2016,7,19,14,15,474.5,278.5,4.55,37.0,704.0,564.51,409.34
2016,7,19,14,30,868.0,108.0,4.6,37.0,883.0,645.64,469.59
2016,7,19,14,45,859.5,107.0,4.65,37.0,851.5,598.58,434.67
2016,7,19,15,0,851.0,106.0,4.7,37.0,820.0,550.76,398.91
2016,7,19,15,15,667.5,192.5,4.7,36.5,736.5,480.92,346.87
2016,7,19,15,30,484.0,279.0,4.7,36.0,653.0,435.06,312.41
2016,7,19,15,45,497.0,255.0,4.75,36.0,619.5,392.14,279.27
2016,7,19,16,0,510.0,231.0,4.8,36.0,586.0,347.84,244.2
2016,7,19,16,15,331.5,252.0,4.8,35.5,476.0,290.43,204.23
2016,7,19,16,30,153.0,273.0,4.8,35.0,366.0,251.37,180.17
2016,7,19,16,45,305.5,221.5,4.8,35.0,386.5,219.97,150.59
2016,7,19,17,0,458.0,170.0,4.8,35.0,407.0,172.22,109.07
2016,7,19,17,15,437.5,152.5,4.7,34.5,358.5,130.29,82.95
2016,7,19,17,30,417.0,135.0,4.6,34.0,310.0,90.99,69.28
2016,7,19,17,45,390.5,118.0,4.6,33.5,263.0,81.6,61.97
2016,7,19,18,0,364.0,101.0,4.6,33.0,216.0,71.66,54.02
2016,7,19,18,15,323.0,85.0,4.35,32.5,172.0,61.82,45.93
2016,7,19,18,30,282.0,69.0,4.1,32.0,128.0,51.4,37.12
2016,7,19,18,45,212.5,52.5,3.95,31.5,89.5,39.96,27.23
2016,7,19,19,0,143.0,36.0,3.8,31.0,51.0,29.46,17.57
2016,7,19,19,15,71.5,18.0,3.7,30.5,25.5,15.11,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,28.5,8.0,1.45,24.5,9.0,7.63,0.0
2016,7,20,6,0,57.0,16.0,1.7,25.0,18.0,39.72,0.0
2016,7,20,6,15,169.0,32.0,1.75,25.5,53.5,146.79,102.95
2016,7,20,6,30,281.0,48.0,1.8,26.0,89.0,231.61,178.29
2016,7,20,6,45,378.5,56.5,1.85,26.5,137.0,312.41,245.56
2016,7,20,7,0,476.0,65.0,1.9,27.0,185.0,400.83,316.54
2016,7,20,7,15,531.0,72.5,1.9,27.5,237.0,467.3,367.87
2016,7,20,7,30,586.0,80.0,1.9,28.0,289.0,537.22,419.6
2016,7,20,7,45,632.0,84.0,1.9,28.5,343.0,599.02,462.63
2016,7,20,8,0,678.0,88.0,1.9,29.0,397.0,662.64,504.93
2016,7,20,8,15,705.5,92.0,1.95,29.5,449.5,708.95,534.18
2016,7,20,8,30,733.0,96.0,2.0,30.0,502.0,758.73,565.25
2016,7,20,8,45,756.0,99.0,2.05,31.0,552.5,802.66,590.53
2016,7,20,9,0,779.0,102.0,2.1,32.0,603.0,845.37,614.49
2016,7,20,9,15,794.5,105.0,2.2,32.5,649.0,879.55,634.18
2016,7,20,9,30,810.0,108.0,2.3,33.0,695.0,911.61,652.42
2016,7,20,9,45,823.5,109.0,2.45,33.5,737.0,928.9,661.6
2016,7,20,10,0,837.0,110.0,2.6,34.0,779.0,951.9,674.56
2016,7,20,10,15,846.0,112.0,2.75,34.0,814.5,968.81,685.04
2016,7,20,10,30,855.0,114.0,2.9,34.0,850.0,982.76,693.78
2016,7,20,10,45,862.0,115.0,3.05,34.5,879.0,990.56,697.33
2016,7,20,11,0,869.0,116.0,3.2,35.0,908.0,995.2,699.02
2016,7,20,11,15,873.5,117.0,3.3,35.5,929.5,994.11,696.87
2016,7,20,11,30,878.0,118.0,3.4,36.0,951.0,989.79,692.84
2016,7,20,11,45,866.5,129.0,3.5,36.5,961.5,976.38,683.23
2016,7,20,12,0,855.0,140.0,3.6,37.0,972.0,959.79,671.76
2016,7,20,12,15,541.0,319.0,3.65,37.0,847.0,829.66,585.0
2016,7,20,12,30,227.0,498.0,3.7,37.0,722.0,685.89,481.87
2016,7,20,12,45,542.5,318.5,3.8,37.0,852.0,792.58,562.68
2016,7,20,13,0,858.0,139.0,3.9,37.0,982.0,870.38,617.22
2016,7,20,13,15,855.5,138.5,3.95,37.0,972.0,838.97,596.72
2016,7,20,13,30,853.0,138.0,4.0,37.0,962.0,805.48,575.43
2016,7,20,13,45,534.0,303.0,4.05,37.5,815.5,678.53,484.97
2016,7,20,14,0,215.0,468.0,4.1,38.0,669.0,570.77,404.18
2016,7,20,14,15,196.0,456.0,4.1,37.5,635.5,533.43,379.67
2016,7,20,14,30,177.0,444.0,4.1,37.0,602.0,497.59,355.61
2016,7,20,14,45,217.0,421.0,4.2,37.0,608.0,489.12,350.41
2016,7,20,15,0,257.0,398.0,4.3,37.0,614.0,470.34,337.52
2016,7,20,15,15,288.0,370.0,4.3,37.0,601.0,445.62,319.71
2016,7,20,15,30,319.0,342.0,4.3,37.0,588.0,417.95,299.16
2016,7,20,15,45,508.0,248.0,4.3,37.0,613.0,390.29,276.27
2016,7,20,16,0,697.0,154.0,4.3,37.0,638.0,346.32,238.32
2016,7,20,16,15,608.0,171.5,4.25,36.5,571.5,295.81,199.67
2016,7,20,16,30,519.0,189.0,4.2,36.0,505.0,255.37,169.6
2016,7,20,16,45,478.0,182.0,4.2,35.5,453.0,211.82,137.17
2016,7,20,17,0,437.0,175.0,4.2,35.0,401.0,172.8,110.32
2016,7,20,17,15,410.0,161.0,4.1,34.5,353.5,134.1,86.86
2016,7,20,17,30,383.0,147.0,4.0,34.0,306.0,99.35,76.07
2016,7,20,17,45,412.0,122.0,3.95,34.0,271.0,84.64,64.31
2016,7,20,18,0,441.0,97.0,3.9,34.0,236.0,68.99,51.57
2016,7,20,18,15,374.0,85.0,3.6,33.5,186.5,62.0,45.86
2016,7,20,18,30,307.0,73.0,3.3,33.0,137.0,54.63,39.6
2016,7,20,18,45,222.0,56.0,3.0,32.5,95.0,42.83,29.41
2016,7,20,19,0,137.0,39.0,2.7,32.0,53.0,31.69,19.15
2016,7,20,19,15,68.5,19.5,2.7,31.5,26.5,16.27,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,47.0,7.5,2.25,24.5,9.5,0.0,0.0
2016,7,21,6,0,94.0,15.0,2.5,25.0,19.0,54.55,0.0
2016,7,21,6,15,218.0,29.0,2.6,25.5,55.5,165.4,115.67
2016,7,21,6,30,342.0,43.0,2.7,26.0,92.0,258.82,199.81
2016,7,21,6,45,433.5,51.0,2.8,26.5,141.0,337.4,266.13
2016,7,21,7,0,525.0,59.0,2.9,27.0,190.0,423.62,336.1
2016,7,21,7,15,578.0,65.5,2.8,28.0,242.5,489.46,386.58
2016,7,21,7,30,631.0,72.0,2.7,29.0,295.0,558.6,436.91
2016,7,21,7,45,671.5,76.0,2.6,30.0,349.5,617.95,476.45
2016,7,21,8,0,712.0,80.0,2.5,31.0,404.0,675.62,513.1
2016,7,21,8,15,738.5,84.0,2.3,31.5,457.0,726.06,543.81
2016,7,21,8,30,765.0,88.0,2.1,32.0,510.0,776.05,573.02
2016,7,21,8,45,785.0,91.0,1.9,32.5,560.5,818.29,595.96
2016,7,21,9,0,805.0,94.0,1.7,33.0,611.0,859.07,617.09
2016,7,21,9,15,819.5,96.5,1.7,33.5,657.0,884.59,629.94
2016,7,21,9,30,834.0,99.0,1.7,34.0,703.0,915.67,646.35
2016,7,21,9,45,845.0,101.5,1.75,35.0,744.5,940.97,658.16
2016,7,21,10,0,856.0,104.0,1.8,36.0,786.0,963.57,668.28
2016,7,21,10,15,864.5,105.5,1.95,36.0,822.0,979.73,678.41
2016,7,21,10,30,873.0,107.0,2.1,36.0,858.0,992.87,686.83
2016,7,21,10,45,878.0,109.0,2.25,36.5,886.5,999.89,690.16
2016,7,21,11,0,883.0,111.0,2.4,37.0,915.0,1003.65,691.62
2016,7,21,11,15,887.5,112.0,2.45,37.0,937.0,1002.59,690.7
2016,7,21,11,30,892.0,113.0,2.5,37.0,959.0,998.23,687.93
2016,7,21,11,45,893.0,115.0,2.65,37.5,973.0,988.14,681.25
2016,7,21,12,0,894.0,117.0,2.8,38.0,987.0,974.85,672.66
2016,7,21,12,15,895.5,117.0,2.9,38.0,993.5,957.01,662.3
2016,7,21,12,30,897.0,117.0,3.0,38.0,1000.0,936.25,650.13
2016,7,21,12,45,896.0,117.0,3.1,38.5,998.0,910.49,633.47
2016,7,21,13,0,895.0,117.0,3.2,39.0,996.0,882.23,615.22
