Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,13,15,893.0,116.5,3.25,39.0,986.0,850.27,595.58
2016,7,21,13,30,891.0,116.0,3.3,39.0,976.0,816.05,574.37
2016,7,21,13,45,890.5,113.5,3.4,39.0,959.0,779.07,551.43
2016,7,21,14,0,890.0,111.0,3.5,39.0,942.0,739.94,526.85
2016,7,21,14,15,884.5,109.5,3.55,39.0,917.0,696.29,497.8
2016,7,21,14,30,879.0,108.0,3.6,39.0,892.0,651.21,466.29
2016,7,21,14,45,873.0,106.0,3.65,39.0,860.5,604.16,432.64
2016,7,21,15,0,867.0,104.0,3.7,39.0,829.0,556.12,397.37
2016,7,21,15,15,857.0,102.0,3.7,38.5,791.0,505.32,359.86
2016,7,21,15,30,847.0,100.0,3.7,38.0,753.0,454.33,320.99
2016,7,21,15,45,834.5,97.5,3.7,38.0,709.0,401.99,279.4
2016,7,21,16,0,822.0,95.0,3.7,38.0,665.0,350.14,237.25
2016,7,21,16,15,805.5,92.5,3.65,37.5,617.0,297.89,194.74
2016,7,21,16,30,789.0,90.0,3.6,37.0,569.0,240.09,148.17
2016,7,21,16,45,767.5,86.5,3.6,37.0,518.0,188.92,107.69
2016,7,21,17,0,746.0,83.0,3.6,37.0,467.0,140.13,72.6
2016,7,21,17,15,716.5,78.5,3.5,36.5,413.5,92.67,45.87
2016,7,21,17,30,687.0,74.0,3.4,36.0,360.0,51.07,36.25
2016,7,21,17,45,646.0,69.0,3.35,35.5,306.5,44.83,31.35
2016,7,21,18,0,605.0,64.0,3.3,35.0,253.0,43.35,30.27
2016,7,21,18,15,544.5,57.0,2.9,34.0,201.5,40.11,27.7
2016,7,21,18,30,484.0,50.0,2.5,33.0,150.0,36.69,24.8
2016,7,21,18,45,389.5,40.0,2.15,32.5,105.0,30.37,19.24
2016,7,21,19,0,295.0,30.0,1.8,32.0,60.0,23.69,12.84
2016,7,21,19,15,147.5,15.0,1.8,31.5,30.0,11.74,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,57.0,7.0,2.15,24.5,9.0,0.0,0.0
2016,7,22,6,0,114.0,14.0,2.4,25.0,18.0,62.02,0.0
2016,7,22,6,15,242.0,26.5,2.35,25.5,55.0,175.77,121.87
2016,7,22,6,30,370.0,39.0,2.3,26.0,92.0,268.77,207.08
2016,7,22,6,45,454.5,47.0,2.3,27.0,140.5,344.12,270.22
2016,7,22,7,0,539.0,55.0,2.3,28.0,189.0,426.75,336.15
2016,7,22,7,15,591.0,61.5,2.15,28.5,241.5,492.45,386.53
2016,7,22,7,30,643.0,68.0,2.0,29.0,294.0,561.4,436.48
2016,7,22,7,45,681.5,71.5,1.9,30.0,348.5,616.03,471.95
2016,7,22,8,0,720.0,75.0,1.8,31.0,403.0,675.28,509.06
2016,7,22,8,15,746.0,79.0,1.85,31.5,455.5,725.6,540.62
2016,7,22,8,30,772.0,83.0,1.9,32.0,508.0,775.43,571.16
2016,7,22,8,45,793.0,85.0,2.0,33.0,558.5,817.56,595.17
2016,7,22,9,0,814.0,87.0,2.1,34.0,609.0,850.83,613.02
2016,7,22,9,15,828.5,89.5,2.2,34.5,655.5,884.4,632.18
2016,7,22,9,30,843.0,92.0,2.3,35.0,702.0,915.8,649.8
2016,7,22,9,45,854.5,93.5,2.4,35.5,743.5,940.72,663.25
2016,7,22,10,0,866.0,95.0,2.5,36.0,785.0,962.97,675.07
2016,7,22,10,15,874.0,97.0,2.55,36.5,821.0,979.43,682.88
2016,7,22,10,30,882.0,99.0,2.6,37.0,857.0,992.82,688.9
2016,7,22,10,45,888.5,100.0,2.65,37.5,886.0,1000.44,691.48
2016,7,22,11,0,895.0,101.0,2.7,38.0,915.0,1004.81,692.23
2016,7,22,11,15,899.5,102.0,2.75,38.0,937.0,1003.86,691.33
2016,7,22,11,30,904.0,103.0,2.8,38.0,959.0,999.58,688.55
2016,7,22,11,45,900.5,107.5,2.85,38.5,971.5,987.64,679.78
2016,7,22,12,0,897.0,112.0,2.9,39.0,984.0,972.48,669.2
2016,7,22,12,15,898.5,112.0,2.95,39.0,990.5,954.66,658.48
2016,7,22,12,30,900.0,112.0,3.0,39.0,997.0,933.9,645.98
2016,7,22,12,45,899.5,112.0,3.05,39.0,995.5,908.56,630.64
2016,7,22,13,0,899.0,112.0,3.1,39.0,994.0,880.66,613.67
2016,7,22,13,15,897.0,111.5,3.15,39.0,984.5,848.59,593.99
2016,7,22,13,30,895.0,111.0,3.2,39.0,975.0,814.24,572.74
2016,7,22,13,45,891.5,110.5,3.25,39.5,957.5,776.57,548.01
2016,7,22,14,0,888.0,110.0,3.3,40.0,940.0,736.96,521.92
2016,7,22,14,15,883.0,109.0,3.3,40.0,915.0,694.12,493.4
2016,7,22,14,30,878.0,108.0,3.3,40.0,890.0,649.8,462.45
2016,7,22,14,45,863.5,111.0,3.35,40.0,856.5,601.98,428.42
2016,7,22,15,0,849.0,114.0,3.4,40.0,823.0,553.89,393.33
2016,7,22,15,15,839.0,111.5,3.4,39.5,785.0,503.45,356.39
2016,7,22,15,30,829.0,109.0,3.4,39.0,747.0,452.85,318.14
2016,7,22,15,45,815.5,106.5,3.4,39.0,703.5,400.94,277.23
2016,7,22,16,0,802.0,104.0,3.4,39.0,660.0,343.48,231.52
2016,7,22,16,15,785.0,101.0,3.4,38.5,612.0,291.34,189.47
2016,7,22,16,30,768.0,98.0,3.4,38.0,564.0,240.7,148.53
2016,7,22,16,45,744.5,94.5,3.4,38.0,512.5,190.31,109.08
2016,7,22,17,0,721.0,91.0,3.4,38.0,461.0,142.55,75.17
2016,7,22,17,15,690.5,86.0,3.3,37.5,408.0,90.72,45.28
2016,7,22,17,30,660.0,81.0,3.2,37.0,355.0,51.1,36.11
2016,7,22,17,45,616.0,75.5,3.15,36.5,301.5,49.63,35.13
2016,7,22,18,0,572.0,70.0,3.1,36.0,248.0,48.04,33.98
2016,7,22,18,15,509.5,62.0,2.75,35.0,197.0,44.23,30.95
2016,7,22,18,30,447.0,54.0,2.4,34.0,146.0,40.19,27.55
2016,7,22,18,45,350.0,43.0,2.05,33.5,101.5,33.13,21.37
2016,7,22,19,0,253.0,32.0,1.7,33.0,57.0,25.66,14.2
2016,7,22,19,15,126.5,16.0,1.75,32.5,28.5,12.6,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,76.0,13.0,2.6,25.0,16.0,44.75,0.0
2016,7,23,6,15,188.5,28.5,2.6,25.5,51.0,150.83,102.88
2016,7,23,6,30,301.0,44.0,2.6,26.0,86.0,236.04,181.63
2016,7,23,6,45,387.5,54.5,2.65,27.0,133.5,314.17,246.99
2016,7,23,7,0,474.0,65.0,2.7,28.0,181.0,398.25,314.52
2016,7,23,7,15,528.5,72.5,2.55,28.5,233.0,464.28,365.74
2016,7,23,7,30,583.0,80.0,2.4,29.0,285.0,533.69,417.12
2016,7,23,7,45,627.5,84.5,2.3,30.0,339.0,594.87,458.82
2016,7,23,8,0,672.0,89.0,2.2,31.0,393.0,657.77,499.31
2016,7,23,8,15,700.0,93.5,2.2,31.5,446.0,708.43,531.3
2016,7,23,8,30,728.0,98.0,2.2,32.0,499.0,755.41,560.02
2016,7,23,8,45,753.5,100.0,2.2,32.5,550.0,800.28,586.7
2016,7,23,9,0,779.0,102.0,2.2,33.0,601.0,844.06,612.13
2016,7,23,9,15,795.0,105.0,2.25,33.5,647.0,878.75,631.66
2016,7,23,9,30,811.0,108.0,2.3,34.0,693.0,911.35,649.73
2016,7,23,9,45,826.0,108.5,2.35,35.0,735.5,929.59,657.23
2016,7,23,10,0,841.0,109.0,2.4,36.0,778.0,953.57,668.44
2016,7,23,10,15,850.0,110.5,2.45,36.0,814.0,970.02,677.67
2016,7,23,10,30,859.0,112.0,2.5,36.0,850.0,983.5,685.21
2016,7,23,10,45,868.0,112.0,2.65,36.5,879.5,992.29,689.46
2016,7,23,11,0,877.0,112.0,2.8,37.0,909.0,997.93,691.86
2016,7,23,11,15,881.5,113.0,2.9,37.0,931.0,996.87,691.27
2016,7,23,11,30,886.0,114.0,3.0,37.0,953.0,992.53,688.79
2016,7,23,11,45,889.0,114.5,3.1,37.5,967.5,982.95,681.75
2016,7,23,12,0,892.0,115.0,3.2,38.0,982.0,970.16,672.84
2016,7,23,12,15,893.5,115.5,3.25,38.0,988.5,952.84,662.26
2016,7,23,12,30,895.0,116.0,3.3,38.0,995.0,932.58,649.89
2016,7,23,12,45,895.0,115.5,3.4,38.5,993.5,907.26,633.33
2016,7,23,13,0,895.0,115.0,3.5,39.0,992.0,879.38,615.16
2016,7,23,13,15,893.0,114.5,3.55,39.0,982.0,847.37,595.32
2016,7,23,13,30,891.0,114.0,3.6,39.0,972.0,813.08,573.92
2016,7,23,13,45,887.0,113.0,3.65,39.5,954.5,774.67,548.52
2016,7,23,14,0,883.0,112.0,3.7,40.0,937.0,734.38,521.78
2016,7,23,14,15,877.5,111.0,3.7,39.5,912.0,691.35,493.88
2016,7,23,14,30,872.0,110.0,3.7,39.0,887.0,646.88,463.56
2016,7,23,14,45,857.5,113.0,3.7,39.0,853.5,599.28,429.21
2016,7,23,15,0,843.0,116.0,3.7,39.0,820.0,551.4,393.85
2016,7,23,15,15,832.5,114.0,3.7,39.0,781.5,501.37,356.15
2016,7,23,15,30,822.0,112.0,3.7,39.0,743.0,451.22,317.35
2016,7,23,15,45,808.0,109.0,3.75,39.0,699.5,393.3,272.23
2016,7,23,16,0,794.0,106.0,3.8,39.0,656.0,341.37,230.35
2016,7,23,16,15,776.5,103.0,3.8,38.5,608.0,289.48,188.42
2016,7,23,16,30,759.0,100.0,3.8,38.0,560.0,239.15,147.72
2016,7,23,16,45,735.5,96.0,3.8,37.5,508.5,188.84,108.61
2016,7,23,17,0,712.0,92.0,3.8,37.0,457.0,141.15,74.95
2016,7,23,17,15,680.5,87.5,3.75,36.5,404.0,90.02,45.67
2016,7,23,17,30,649.0,83.0,3.7,36.0,351.0,52.58,37.49
2016,7,23,17,45,605.0,77.0,3.65,36.0,298.0,50.81,36.19
2016,7,23,18,0,561.0,71.0,3.6,36.0,245.0,48.9,34.68
2016,7,23,18,15,498.5,62.5,3.3,35.0,194.0,44.71,31.35
2016,7,23,18,30,436.0,54.0,3.0,34.0,143.0,40.27,27.6
2016,7,23,18,45,339.0,42.5,2.75,33.5,99.0,32.76,21.04
2016,7,23,19,0,242.0,31.0,2.5,33.0,55.0,24.79,13.43
2016,7,23,19,15,121.0,15.5,2.6,32.5,27.5,12.21,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,28.0,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,56.0,13.0,2.6,25.0,15.0,36.17,0.0
2016,7,24,6,15,168.0,29.0,2.65,25.5,49.5,141.62,95.06
2016,7,24,6,30,280.0,45.0,2.7,26.0,84.0,226.41,173.93
2016,7,24,6,45,369.0,56.0,2.75,26.5,131.0,301.78,237.76
2016,7,24,7,0,458.0,67.0,2.8,27.0,178.0,390.18,309.51
2016,7,24,7,15,514.0,75.0,2.75,27.5,230.0,457.18,362.06
2016,7,24,7,30,570.0,83.0,2.7,28.0,282.0,527.69,415.02
2016,7,24,7,45,618.0,87.0,2.65,29.0,336.5,590.41,458.81
2016,7,24,8,0,666.0,91.0,2.6,30.0,391.0,655.09,501.39
2016,7,24,8,15,694.0,95.5,2.55,30.5,443.5,705.55,533.42
2016,7,24,8,30,722.0,100.0,2.5,31.0,496.0,752.16,561.99
2016,7,24,8,45,749.0,101.5,2.45,32.0,547.0,797.62,587.91
2016,7,24,9,0,776.0,103.0,2.4,33.0,598.0,842.06,612.42
2016,7,24,9,15,791.5,106.0,2.35,33.5,644.5,876.22,630.91
2016,7,24,9,30,807.0,109.0,2.3,34.0,691.0,908.27,647.83
2016,7,24,9,45,821.0,110.0,2.3,34.5,733.0,926.0,655.93
2016,7,24,10,0,835.0,111.0,2.3,35.0,775.0,949.47,667.79
2016,7,24,10,15,844.0,113.0,2.3,35.5,810.5,966.38,675.47
2016,7,24,10,30,853.0,115.0,2.3,36.0,846.0,980.31,681.41
2016,7,24,10,45,860.0,116.0,2.35,36.5,875.0,988.1,684.16
2016,7,24,11,0,867.0,117.0,2.4,37.0,904.0,992.72,685.13
2016,7,24,11,15,871.5,118.0,2.45,37.0,926.0,991.61,684.17
2016,7,24,11,30,876.0,119.0,2.5,37.0,948.0,987.25,681.39
2016,7,24,11,45,875.0,122.5,2.6,37.5,961.0,976.74,673.98
2016,7,24,12,0,874.0,126.0,2.7,38.0,974.0,963.06,664.75
2016,7,24,12,15,875.0,126.0,2.7,38.0,980.0,944.93,653.43
2016,7,24,12,30,876.0,126.0,2.7,38.0,986.0,923.96,640.44
2016,7,24,12,45,873.5,127.5,2.75,38.5,984.0,898.54,623.77
2016,7,24,13,0,871.0,129.0,2.8,39.0,982.0,870.72,605.63
2016,7,24,13,15,869.0,128.5,2.8,38.5,972.0,839.27,587.35
2016,7,24,13,30,867.0,128.0,2.8,38.0,962.0,805.62,567.53
2016,7,24,13,45,862.0,127.5,2.85,38.0,944.0,767.61,543.78
2016,7,24,14,0,857.0,127.0,2.9,38.0,926.0,727.85,518.67
2016,7,24,14,15,851.0,125.5,2.9,38.0,901.0,684.99,489.4
2016,7,24,14,30,845.0,124.0,2.9,38.0,876.0,640.8,458.47
2016,7,24,14,45,826.0,129.0,2.9,38.0,841.5,593.27,424.36
2016,7,24,15,0,807.0,134.0,2.9,38.0,807.0,542.41,387.24
2016,7,24,15,15,795.5,131.5,2.9,38.0,769.0,492.43,349.86
2016,7,24,15,30,784.0,129.0,2.9,38.0,731.0,442.59,311.55
2016,7,24,15,45,767.0,127.0,2.9,38.0,687.0,391.43,271.4
2016,7,24,16,0,750.0,125.0,2.9,38.0,643.0,341.43,231.28
2016,7,24,16,15,730.5,121.0,2.9,37.5,595.0,290.48,190.51
2016,7,24,16,30,711.0,117.0,2.9,37.0,547.0,235.95,147.19
2016,7,24,16,45,680.5,114.0,2.95,37.0,495.5,187.46,109.77
2016,7,24,17,0,650.0,111.0,3.0,37.0,444.0,142.4,78.35
2016,7,24,17,15,616.0,105.0,3.0,36.5,391.5,98.47,54.33
2016,7,24,17,30,582.0,99.0,3.0,36.0,339.0,64.41,47.12
2016,7,24,17,45,530.5,92.0,3.0,36.0,286.0,62.49,45.73
2016,7,24,18,0,479.0,85.0,3.0,36.0,233.0,60.42,44.11
2016,7,24,18,15,414.0,74.5,2.85,35.5,183.5,54.37,39.19
2016,7,24,18,30,349.0,64.0,2.7,35.0,134.0,47.9,33.69
2016,7,24,18,45,254.5,49.0,2.55,34.5,92.0,37.47,24.71
2016,7,24,19,0,160.0,34.0,2.4,34.0,50.0,26.54,14.57
2016,7,24,19,15,80.0,17.0,2.45,33.5,25.0,13.45,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.0,2.15,26.0,3.0,0.0,0.0
2016,7,25,6,0,0.0,6.0,2.1,26.0,6.0,5.72,0.0
2016,7,25,6,15,28.5,28.5,2.05,26.0,32.5,47.54,27.85
2016,7,25,6,30,57.0,51.0,2.0,26.0,59.0,99.45,73.61
2016,7,25,6,45,96.0,76.0,2.0,26.5,96.5,153.78,118.95
2016,7,25,7,0,135.0,101.0,2.0,27.0,134.0,210.25,165.22
2016,7,25,7,15,199.0,114.0,2.0,27.0,176.5,280.24,221.73
2016,7,25,7,30,263.0,127.0,2.0,27.0,219.0,346.18,273.78
2016,7,25,7,45,333.0,147.5,2.0,27.5,284.0,431.16,337.94
2016,7,25,8,0,403.0,168.0,2.0,28.0,349.0,533.7,412.21
2016,7,25,8,15,436.5,180.0,1.9,28.0,399.0,587.45,449.12
2016,7,25,8,30,470.0,192.0,1.8,28.0,449.0,642.03,485.86
2016,7,25,8,45,507.5,196.5,1.75,28.5,498.5,692.0,518.0
2016,7,25,9,0,545.0,201.0,1.7,29.0,548.0,742.31,549.54
2016,7,25,9,15,566.5,208.0,1.6,29.5,593.0,780.47,571.41
2016,7,25,9,30,588.0,215.0,1.5,30.0,638.0,822.59,595.21
2016,7,25,9,45,626.5,207.5,1.4,30.5,683.0,859.3,615.4
2016,7,25,10,0,665.0,200.0,1.3,31.0,728.0,894.38,633.39
2016,7,25,10,15,677.5,204.0,1.35,31.5,763.5,914.28,643.62
2016,7,25,10,30,690.0,208.0,1.4,32.0,799.0,931.63,652.46
2016,7,25,10,45,719.0,197.5,1.45,33.0,832.5,947.29,658.99
2016,7,25,11,0,748.0,187.0,1.5,34.0,866.0,954.68,660.5
2016,7,25,11,15,754.5,189.0,1.65,34.5,888.0,955.88,661.03
2016,7,25,11,30,761.0,191.0,1.8,35.0,910.0,954.04,659.77
2016,7,25,11,45,787.0,176.5,1.95,35.5,930.5,951.89,658.32
2016,7,25,12,0,813.0,162.0,2.1,36.0,951.0,946.38,654.81
2016,7,25,12,15,814.5,162.5,2.2,36.5,957.5,929.1,643.59
2016,7,25,12,30,816.0,163.0,2.3,37.0,964.0,909.04,630.75
2016,7,25,12,45,821.0,159.5,2.45,37.5,964.0,885.72,616.26
2016,7,25,13,0,826.0,156.0,2.6,38.0,964.0,855.23,597.16
2016,7,25,13,15,824.0,155.0,2.7,38.0,954.5,824.43,578.63
2016,7,25,13,30,822.0,154.0,2.8,38.0,945.0,791.6,558.61
2016,7,25,13,45,820.5,151.5,2.9,38.0,928.5,755.94,536.53
2016,7,25,14,0,819.0,149.0,3.0,38.0,912.0,718.42,512.34
2016,7,25,14,15,812.5,147.0,3.1,38.0,887.0,675.42,483.19
2016,7,25,14,30,806.0,145.0,3.2,38.0,862.0,631.1,452.43
2016,7,25,14,45,486.5,276.5,3.35,38.0,704.5,515.39,368.8
2016,7,25,15,0,167.0,408.0,3.5,38.0,547.0,435.15,309.9
2016,7,25,15,15,446.5,282.5,3.6,37.5,630.5,444.87,318.3
2016,7,25,15,30,726.0,157.0,3.7,37.0,714.0,435.35,309.24
2016,7,25,15,45,364.0,159.0,3.8,37.0,438.5,262.65,185.88
2016,7,25,16,0,2.0,161.0,3.9,37.0,163.0,147.87,106.29
2016,7,25,16,15,111.5,213.0,4.0,36.5,281.0,206.9,147.88
2016,7,25,16,30,221.0,265.0,4.1,36.0,399.0,258.2,181.89
2016,7,25,16,45,114.0,214.5,4.2,35.5,283.5,189.32,134.75
2016,7,25,17,0,7.0,164.0,4.3,35.0,168.0,145.88,107.04
2016,7,25,17,15,3.5,85.5,4.25,34.5,87.5,79.54,56.66
2016,7,25,17,30,0.0,7.0,4.2,34.0,7.0,6.49,0.0
2016,7,25,17,45,0.0,5.5,4.2,33.5,5.5,5.1,0.0
2016,7,25,18,0,0.0,4.0,4.2,33.0,4.0,3.7,0.0
2016,7,25,18,15,0.0,3.0,4.05,32.0,3.0,2.78,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.85,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.92,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.5,3.5,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,7.0,10.47,0.0
2016,7,26,6,15,61.5,29.5,2.25,25.0,37.0,72.52,44.73
2016,7,26,6,30,114.0,52.0,2.3,25.0,67.0,140.25,106.23
2016,7,26,6,45,59.0,66.5,2.4,25.0,74.5,118.19,90.77
2016,7,26,7,0,4.0,81.0,2.5,25.0,82.0,84.76,63.74
2016,7,26,7,15,15.0,103.0,2.5,25.5,108.0,114.4,88.08
2016,7,26,7,30,26.0,125.0,2.5,26.0,134.0,153.63,119.51
2016,7,26,7,45,39.0,150.5,2.55,26.5,167.0,191.47,149.2
2016,7,26,8,0,52.0,176.0,2.6,27.0,200.0,229.82,178.64
2016,7,26,8,15,45.0,194.5,2.6,27.0,216.5,243.79,188.44
2016,7,26,8,30,38.0,213.0,2.6,27.0,233.0,257.16,197.69
2016,7,26,8,45,300.0,202.0,2.65,27.5,391.0,500.02,386.07
2016,7,26,9,0,562.0,191.0,2.7,28.0,549.0,745.98,562.84
2016,7,26,9,15,381.5,263.0,2.7,28.0,514.5,655.28,491.72
2016,7,26,9,30,201.0,335.0,2.7,28.0,480.0,554.99,414.84
2016,7,26,9,45,216.0,355.5,2.75,28.5,520.0,591.63,439.74
2016,7,26,10,0,231.0,376.0,2.8,29.0,560.0,627.63,463.09
2016,7,26,10,15,454.5,295.0,2.8,29.0,676.5,785.81,576.71
2016,7,26,10,30,678.0,214.0,2.8,29.0,793.0,925.71,672.02
2016,7,26,10,45,694.5,212.0,2.8,29.5,823.5,937.9,676.41
2016,7,26,11,0,711.0,210.0,2.8,30.0,854.0,947.36,680.21
2016,7,26,11,15,435.0,344.5,2.8,30.0,741.5,800.72,577.48
2016,7,26,11,30,159.0,479.0,2.8,30.0,629.0,638.41,460.05
2016,7,26,11,45,458.0,338.5,2.8,30.5,780.5,796.95,575.81
2016,7,26,12,0,757.0,198.0,2.8,31.0,932.0,927.38,663.76
2016,7,26,12,15,486.0,348.5,2.8,31.0,821.0,804.67,577.17
2016,7,26,12,30,215.0,499.0,2.8,31.0,710.0,675.04,483.07
2016,7,26,12,45,156.5,492.5,2.8,31.0,646.5,605.37,435.22
2016,7,26,13,0,98.0,486.0,2.8,31.0,583.0,537.56,387.55
2016,7,26,13,15,119.0,487.0,2.8,31.0,603.5,547.8,395.51
2016,7,26,13,30,140.0,488.0,2.8,31.0,624.0,555.27,401.12
2016,7,26,13,45,449.0,336.5,2.85,31.0,758.0,640.86,467.91
2016,7,26,14,0,758.0,185.0,2.9,31.0,892.0,705.65,517.58
2016,7,26,14,15,751.5,183.0,2.9,30.5,867.5,664.68,488.97
2016,7,26,14,30,745.0,181.0,2.9,30.0,843.0,622.77,459.66
2016,7,26,14,45,496.5,289.5,2.9,30.0,724.0,531.23,391.08
2016,7,26,15,0,248.0,398.0,2.9,30.0,605.0,463.37,339.84
2016,7,26,15,15,288.5,367.5,2.85,30.0,597.0,441.35,323.78
2016,7,26,15,30,329.0,337.0,2.8,30.0,589.0,415.45,303.92
2016,7,26,15,45,458.5,270.0,2.8,30.0,598.5,384.4,278.48
2016,7,26,16,0,588.0,203.0,2.8,30.0,608.0,344.76,244.21
2016,7,26,16,15,617.5,171.5,2.75,29.5,569.0,292.66,201.28
2016,7,26,16,30,647.0,140.0,2.7,29.0,530.0,237.66,155.41
2016,7,26,16,45,556.0,152.5,2.7,29.0,466.0,195.64,124.77
2016,7,26,17,0,465.0,165.0,2.7,29.0,402.0,163.26,104.88
2016,7,26,17,15,446.5,147.5,2.6,28.5,354.0,121.07,79.44
2016,7,26,17,30,428.0,130.0,2.5,28.0,306.0,88.02,68.56
2016,7,26,17,45,437.5,109.5,2.4,28.0,266.0,76.15,58.85
2016,7,26,18,0,447.0,89.0,2.3,28.0,226.0,63.5,48.29
2016,7,26,18,15,381.0,77.0,2.1,27.5,177.0,56.31,42.25
2016,7,26,18,30,315.0,65.0,1.9,27.0,128.0,48.74,35.62
2016,7,26,18,45,229.5,49.0,1.7,26.5,87.0,37.54,25.69
2016,7,26,19,0,144.0,33.0,1.5,26.0,46.0,25.8,14.34
2016,7,26,19,15,72.0,16.5,1.5,25.5,23.0,15.73,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.0,0.5,23.0,3.0,0.0,0.0
2016,7,27,6,0,2.0,6.0,0.6,23.0,6.0,6.56,0.0
2016,7,27,6,15,46.0,29.5,0.8,23.5,35.5,65.33,39.14
2016,7,27,6,30,90.0,53.0,1.0,24.0,65.0,121.07,91.11
2016,7,27,6,45,108.5,76.0,1.2,24.5,97.0,161.55,125.78
2016,7,27,7,0,127.0,99.0,1.4,25.0,129.0,202.78,160.06
2016,7,27,7,15,186.0,113.5,1.45,25.5,170.5,271.01,215.01
2016,7,27,7,30,245.0,128.0,1.5,26.0,212.0,334.66,264.83
2016,7,27,7,45,168.5,156.0,1.55,26.5,218.5,306.74,240.73
2016,7,27,8,0,92.0,184.0,1.6,27.0,225.0,271.25,210.61
2016,7,27,8,15,112.5,210.5,1.6,27.5,267.5,331.53,255.57
2016,7,27,8,30,133.0,237.0,1.6,28.0,310.0,380.17,290.42
2016,7,27,8,45,115.0,260.0,1.65,28.5,327.0,391.22,296.12
2016,7,27,9,0,97.0,283.0,1.7,29.0,344.0,386.65,290.73
2016,7,27,9,15,218.0,295.0,1.75,29.0,447.5,525.23,392.74
2016,7,27,9,30,339.0,307.0,1.8,29.0,551.0,668.74,493.03
2016,7,27,9,45,302.5,338.0,1.85,29.5,565.5,669.82,489.36
2016,7,27,10,0,266.0,369.0,1.9,30.0,580.0,667.99,484.96
2016,7,27,10,15,249.5,391.5,2.0,30.0,597.0,674.11,487.99
2016,7,27,10,30,233.0,414.0,2.1,30.0,614.0,665.66,481.44
2016,7,27,10,45,311.0,402.5,2.25,30.5,679.0,739.47,532.02
2016,7,27,11,0,389.0,391.0,2.4,31.0,744.0,799.66,572.32
2016,7,27,11,15,399.0,398.0,2.5,31.0,767.5,809.8,578.58
2016,7,27,11,30,409.0,405.0,2.6,31.0,791.0,825.4,588.71
2016,7,27,11,45,524.5,344.5,2.75,31.0,847.5,867.04,619.83
2016,7,27,12,0,640.0,284.0,2.9,31.0,904.0,904.01,647.47
2016,7,27,12,15,642.0,285.0,2.95,31.0,910.0,888.6,637.17
2016,7,27,12,30,644.0,286.0,3.0,31.0,916.0,870.81,625.71
2016,7,27,12,45,647.5,282.5,3.15,31.0,915.5,848.08,611.68
2016,7,27,13,0,651.0,279.0,3.3,31.0,915.0,823.4,596.16
2016,7,27,13,15,648.0,278.0,3.35,31.0,905.5,793.74,576.45
2016,7,27,13,30,645.0,277.0,3.4,31.0,896.0,762.73,555.59
2016,7,27,13,45,643.0,272.0,3.45,31.0,880.0,727.75,531.85
2016,7,27,14,0,641.0,267.0,3.5,31.0,864.0,691.63,506.94
2016,7,27,14,15,632.5,264.0,3.5,31.0,839.5,651.81,478.74
2016,7,27,14,30,624.0,261.0,3.5,31.0,815.0,611.61,449.79
2016,7,27,14,45,520.5,299.5,3.5,31.0,750.0,552.61,405.96
2016,7,27,15,0,417.0,338.0,3.5,31.0,685.0,499.18,366.09
2016,7,27,15,15,522.0,274.0,3.45,31.0,687.0,472.84,346.26
2016,7,27,15,30,627.0,210.0,3.4,31.0,689.0,433.99,315.54
2016,7,27,15,45,609.5,204.0,3.35,31.0,647.0,386.68,277.81
2016,7,27,16,0,592.0,198.0,3.3,31.0,605.0,340.9,240.68
2016,7,27,16,15,478.5,217.0,3.15,30.5,530.0,291.21,203.5
2016,7,27,16,30,365.0,236.0,3.0,30.0,455.0,258.88,181.0
2016,7,27,16,45,428.0,200.0,2.85,30.0,434.0,211.2,141.36
2016,7,27,17,0,491.0,164.0,2.7,30.0,413.0,164.08,104.17
2016,7,27,17,15,451.5,154.0,2.3,29.5,362.5,124.9,82.35
2016,7,27,17,30,412.0,144.0,1.9,29.0,312.0,98.02,76.52
2016,7,27,17,45,367.0,129.0,1.55,29.0,262.0,90.24,70.29
2016,7,27,18,0,322.0,114.0,1.2,29.0,212.0,86.26,67.05
2016,7,27,18,15,255.5,97.0,1.1,28.5,165.0,74.52,57.26
2016,7,27,18,30,189.0,80.0,1.0,28.0,118.0,62.31,46.76
2016,7,27,18,45,119.5,57.5,0.9,27.5,78.5,45.69,32.25
2016,7,27,19,0,50.0,35.0,0.8,27.0,39.0,29.5,16.89
2016,7,27,19,15,25.0,17.5,0.8,26.5,19.5,16.68,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.5,2.1,24.5,4.5,0.0,0.0
2016,7,28,6,0,0.0,9.0,2.3,25.0,9.0,8.58,0.0
2016,7,28,6,15,92.0,28.5,2.4,25.0,40.5,92.99,56.16
2016,7,28,6,30,184.0,48.0,2.5,25.0,72.0,170.53,129.97
2016,7,28,6,45,274.0,62.0,2.7,25.0,117.5,255.2,201.47
2016,7,28,7,0,364.0,76.0,2.9,25.0,163.0,338.52,270.76
2016,7,28,7,15,424.0,87.0,2.95,25.5,213.5,405.93,324.87
2016,7,28,7,30,484.0,98.0,3.0,26.0,264.0,477.86,380.42
2016,7,28,7,45,538.0,103.0,3.15,26.5,318.0,548.02,432.85
2016,7,28,8,0,592.0,108.0,3.3,27.0,372.0,615.88,481.83
2016,7,28,8,15,486.5,155.0,3.25,27.5,390.5,598.33,464.04
2016,7,28,8,30,381.0,202.0,3.2,28.0,409.0,562.9,433.42
2016,7,28,8,45,551.0,162.0,3.2,28.5,494.0,695.77,530.39
2016,7,28,9,0,721.0,122.0,3.2,29.0,579.0,816.57,611.12
2016,7,28,9,15,738.5,126.0,3.1,29.0,625.5,848.06,629.26
2016,7,28,9,30,756.0,130.0,3.0,29.0,672.0,881.99,649.48
2016,7,28,9,45,774.0,130.5,2.9,29.5,714.5,910.32,664.4
2016,7,28,10,0,792.0,131.0,2.8,30.0,757.0,936.3,677.62
2016,7,28,10,15,802.0,133.0,2.75,30.0,793.0,953.47,686.81
2016,7,28,10,30,812.0,135.0,2.7,30.0,829.0,967.74,694.26
2016,7,28,10,45,821.0,136.0,2.7,30.5,858.5,968.19,692.02
2016,7,28,11,0,830.0,137.0,2.7,31.0,888.0,974.47,693.76
2016,7,28,11,15,835.5,138.0,2.75,31.0,910.0,974.15,693.19
2016,7,28,11,30,841.0,139.0,2.8,31.0,932.0,970.66,690.79
2016,7,28,11,45,846.5,138.0,2.85,31.5,947.0,962.07,683.89
2016,7,28,12,0,852.0,137.0,2.9,32.0,962.0,950.39,675.18
2016,7,28,12,15,853.5,137.5,2.95,32.0,968.5,933.33,664.52
2016,7,28,12,30,855.0,138.0,3.0,32.0,975.0,913.44,652.12
2016,7,28,12,45,578.0,306.5,3.1,32.5,872.0,807.78,579.46
2016,7,28,13,0,301.0,475.0,3.2,33.0,769.0,702.6,501.19
2016,7,28,13,15,575.5,306.0,3.25,33.0,860.5,758.09,546.9
2016,7,28,13,30,850.0,137.0,3.3,33.0,952.0,796.89,576.89
2016,7,28,13,45,846.0,135.5,3.4,33.0,934.5,759.12,552.19
2016,7,28,14,0,842.0,134.0,3.5,33.0,917.0,719.59,526.26
2016,7,28,14,15,586.0,272.0,3.55,32.5,809.5,626.72,458.05
2016,7,28,14,30,330.0,410.0,3.6,32.0,702.0,557.64,405.99
2016,7,28,14,45,571.5,269.0,3.7,32.0,752.5,554.17,406.78
2016,7,28,15,0,813.0,128.0,3.8,32.0,803.0,539.92,397.09
2016,7,28,15,15,414.0,189.0,3.8,31.5,532.0,352.09,259.66
2016,7,28,15,30,15.0,250.0,3.8,31.0,261.0,231.93,171.51
2016,7,28,15,45,286.5,231.0,3.85,31.0,427.5,295.1,215.72
2016,7,28,16,0,558.0,212.0,3.9,31.0,594.0,341.16,242.13
2016,7,28,16,15,523.5,204.5,3.85,30.5,542.0,292.59,203.52
2016,7,28,16,30,489.0,197.0,3.8,30.0,490.0,247.66,168.31
2016,7,28,16,45,348.5,205.0,3.8,30.0,404.0,209.21,143.4
2016,7,28,17,0,208.0,213.0,3.8,30.0,318.0,185.2,131.85
2016,7,28,17,15,201.5,187.5,3.65,29.5,280.0,151.53,109.76
2016,7,28,17,30,195.0,162.0,3.5,29.0,242.0,123.72,97.88
2016,7,28,17,45,180.0,138.5,3.35,28.5,203.5,107.71,85.09
2016,7,28,18,0,165.0,115.0,3.2,28.0,165.0,91.12,71.51
2016,7,28,18,15,140.0,93.0,3.0,27.5,129.5,74.96,57.94
2016,7,28,18,30,115.0,71.0,2.8,27.0,94.0,58.31,43.62
2016,7,28,18,45,75.5,50.0,2.6,26.5,63.5,41.88,29.2
2016,7,28,19,0,36.0,29.0,2.4,26.0,33.0,25.01,13.3
2016,7,28,19,15,18.0,14.5,2.4,25.5,16.5,13.82,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,7.0,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,14.0,9.0,1.8,24.0,9.0,14.44,0.0
2016,7,29,6,15,107.5,27.5,1.95,24.0,40.5,98.18,58.1
2016,7,29,6,30,201.0,46.0,2.1,24.0,72.0,186.63,142.68
2016,7,29,6,45,285.5,60.5,2.25,24.5,117.0,259.57,204.95
2016,7,29,7,0,370.0,75.0,2.4,25.0,162.0,340.66,271.85
2016,7,29,7,15,430.5,85.5,2.45,25.0,212.5,407.98,326.33
2016,7,29,7,30,491.0,96.0,2.5,25.0,263.0,479.89,382.46
2016,7,29,7,45,345.0,138.5,2.6,25.5,266.0,428.08,339.42
2016,7,29,8,0,199.0,181.0,2.7,26.0,269.0,363.6,285.94
2016,7,29,8,15,275.5,194.5,2.7,26.0,334.0,458.61,358.62
2016,7,29,8,30,352.0,208.0,2.7,26.0,399.0,545.26,422.6
2016,7,29,8,45,273.5,246.5,2.75,26.5,404.0,528.77,405.68
2016,7,29,9,0,195.0,285.0,2.8,27.0,409.0,491.87,374.66
2016,7,29,9,15,145.5,306.5,2.75,27.0,403.0,471.03,356.83
2016,7,29,9,30,96.0,328.0,2.7,27.0,397.0,433.11,326.64
2016,7,29,9,45,72.5,333.5,2.7,27.5,387.5,414.27,310.84
2016,7,29,10,0,49.0,339.0,2.7,28.0,378.0,394.82,294.61
2016,7,29,10,15,41.0,342.0,2.65,28.5,376.0,387.53,287.87
2016,7,29,10,30,33.0,345.0,2.6,29.0,374.0,380.19,281.13
2016,7,29,10,45,25.0,321.5,2.55,29.5,344.0,345.28,254.72
2016,7,29,11,0,17.0,298.0,2.5,30.0,314.0,301.59,222.05
2016,7,29,11,15,110.0,386.5,2.35,30.0,490.5,501.51,367.26
2016,7,29,11,30,203.0,475.0,2.2,30.0,667.0,677.23,487.0
2016,7,29,11,45,185.0,484.0,2.1,30.5,661.5,660.9,472.33
2016,7,29,12,0,167.0,493.0,2.0,31.0,656.0,644.02,458.81
2016,7,29,12,15,227.0,487.0,1.85,31.0,709.0,685.12,486.81
2016,7,29,12,30,287.0,481.0,1.7,31.0,762.0,726.28,513.7
2016,7,29,12,45,347.5,453.5,1.6,31.5,793.0,739.5,521.7
2016,7,29,13,0,408.0,426.0,1.5,32.0,824.0,749.2,527.39
2016,7,29,13,15,630.5,280.5,1.45,32.0,888.5,780.29,552.99
2016,7,29,13,30,853.0,135.0,1.4,32.0,953.0,796.65,565.67
2016,7,29,13,45,854.0,130.5,1.4,32.5,937.0,759.91,541.1
2016,7,29,14,0,855.0,126.0,1.4,33.0,921.0,721.03,515.5
2016,7,29,14,15,546.0,279.5,1.5,33.0,782.0,608.08,435.36
2016,7,29,14,30,237.0,433.0,1.6,33.0,643.0,523.59,373.6
2016,7,29,14,45,505.5,293.0,1.7,33.0,719.0,537.09,386.93
2016,7,29,15,0,774.0,153.0,1.8,33.0,795.0,535.48,386.58
2016,7,29,15,15,573.0,239.0,1.9,33.0,701.5,465.57,334.89
2016,7,29,15,30,372.0,325.0,2.0,33.0,608.0,422.55,303.27
2016,7,29,15,45,554.0,228.5,2.1,33.0,622.0,384.86,272.94
2016,7,29,16,0,736.0,132.0,2.2,33.0,636.0,336.37,231.14
2016,7,29,16,15,716.5,128.0,2.25,32.5,588.0,280.55,186.3
2016,7,29,16,30,697.0,124.0,2.3,32.0,540.0,231.64,146.66
2016,7,29,16,45,677.0,116.5,2.35,32.0,490.0,182.04,107.82
2016,7,29,17,0,657.0,109.0,2.4,32.0,440.0,134.75,74.65
2016,7,29,17,15,623.0,102.5,2.15,31.5,387.0,90.13,51.5
2016,7,29,17,30,589.0,96.0,1.9,31.0,334.0,62.74,46.81
2016,7,29,17,45,546.5,87.5,1.7,30.5,282.0,59.53,44.41
2016,7,29,18,0,504.0,79.0,1.5,30.0,230.0,56.05,41.64
2016,7,29,18,15,437.5,68.5,1.4,29.0,180.0,50.48,37.05
2016,7,29,18,30,371.0,58.0,1.3,28.0,130.0,43.57,31.08
2016,7,29,18,45,276.0,44.0,1.25,27.5,87.5,33.77,22.35
2016,7,29,19,0,181.0,30.0,1.2,27.0,45.0,23.51,11.86
2016,7,29,19,15,90.5,15.0,1.2,26.5,22.5,14.3,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,8.5,4.0,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,17.0,8.0,2.1,24.0,9.0,14.73,0.0
2016,7,30,6,15,112.0,26.5,2.25,24.0,40.5,98.21,56.12
2016,7,30,6,30,207.0,45.0,2.4,24.0,72.0,188.33,143.87
2016,7,30,6,45,305.0,58.0,2.6,24.5,118.5,267.05,211.09
2016,7,30,7,0,403.0,71.0,2.8,25.0,165.0,355.35,284.03
2016,7,30,7,15,463.0,80.5,2.8,25.5,216.5,427.06,341.24
2016,7,30,7,30,523.0,90.0,2.8,26.0,268.0,500.04,397.2
2016,7,30,7,45,575.5,94.5,2.85,26.5,322.5,565.05,445.3
2016,7,30,8,0,628.0,99.0,2.9,27.0,377.0,632.32,492.55
2016,7,30,8,15,658.5,104.5,2.85,27.5,430.0,684.77,526.96
2016,7,30,8,30,689.0,110.0,2.8,28.0,483.0,737.22,560.48
2016,7,30,8,45,717.0,112.5,2.75,28.5,534.0,783.46,588.83
2016,7,30,9,0,745.0,115.0,2.7,29.0,585.0,824.98,613.39
2016,7,30,9,15,762.0,118.5,2.65,29.5,632.0,860.41,633.43
2016,7,30,9,30,779.0,122.0,2.6,30.0,679.0,893.81,651.86
2016,7,30,9,45,796.5,122.5,2.55,30.5,722.0,922.03,666.69
2016,7,30,10,0,814.0,123.0,2.5,31.0,765.0,947.84,679.84
2016,7,30,10,15,823.5,125.0,2.5,31.5,801.0,956.19,682.27
2016,7,30,10,30,833.0,127.0,2.5,32.0,837.0,970.27,688.58
2016,7,30,10,45,844.0,126.0,2.5,32.5,867.0,979.66,691.96
2016,7,30,11,0,855.0,125.0,2.5,33.0,897.0,985.97,693.55
2016,7,30,11,15,860.0,126.0,2.55,33.0,919.5,985.19,692.73
2016,7,30,11,30,865.0,127.0,2.6,33.0,942.0,981.16,690.06
2016,7,30,11,45,879.0,120.0,2.65,33.5,959.0,974.77,684.65
2016,7,30,12,0,893.0,113.0,2.7,34.0,976.0,965.09,677.32
2016,7,30,12,15,894.0,113.5,2.8,34.0,982.5,947.14,666.68
2016,7,30,12,30,895.0,114.0,2.9,34.0,989.0,926.22,654.2
2016,7,30,12,45,895.5,113.0,3.0,34.5,987.5,900.65,637.42
2016,7,30,13,0,896.0,112.0,3.1,35.0,986.0,872.45,618.94
2016,7,30,13,15,894.0,111.5,3.15,35.0,976.0,840.08,598.68
2016,7,30,13,30,892.0,111.0,3.2,35.0,966.0,805.42,576.8
2016,7,30,13,45,888.5,110.5,3.3,35.5,948.0,767.43,551.65
2016,7,30,14,0,885.0,110.0,3.4,36.0,930.0,727.49,525.03
2016,7,30,14,15,879.5,109.0,3.45,35.5,905.0,683.99,496.23
2016,7,30,14,30,874.0,108.0,3.5,35.0,880.0,639.06,465.14
2016,7,30,14,45,865.5,107.0,3.55,35.0,847.5,591.14,430.12
2016,7,30,15,0,857.0,106.0,3.6,35.0,815.0,542.45,393.59
2016,7,30,15,15,847.0,104.0,3.65,35.0,776.5,491.66,354.55
2016,7,30,15,30,837.0,102.0,3.7,35.0,738.0,440.68,314.26
2016,7,30,15,45,822.5,100.0,3.75,35.0,694.0,388.07,271.77
2016,7,30,16,0,808.0,98.0,3.8,35.0,650.0,336.16,228.94
2016,7,30,16,15,790.5,95.0,3.75,34.5,601.5,276.96,180.75
2016,7,30,16,30,773.0,92.0,3.7,34.0,553.0,225.65,138.64
2016,7,30,16,45,747.0,89.0,3.7,34.0,500.5,174.86,98.92
2016,7,30,17,0,721.0,86.0,3.7,34.0,448.0,126.98,65.99
2016,7,30,17,15,689.0,81.5,3.45,33.5,394.5,80.79,43.07
2016,7,30,17,30,657.0,77.0,3.2,33.0,341.0,48.92,35.02
2016,7,30,17,45,610.0,71.5,3.0,32.5,287.5,47.32,33.9
2016,7,30,18,0,563.0,66.0,2.8,32.0,234.0,45.6,32.58
2016,7,30,18,15,496.0,58.0,2.55,31.0,183.0,41.66,29.35
2016,7,30,18,30,429.0,50.0,2.3,30.0,132.0,37.5,25.73
2016,7,30,18,45,325.0,38.5,2.1,29.5,89.0,29.85,18.88
2016,7,30,19,0,221.0,27.0,1.9,29.0,46.0,21.73,10.12
2016,7,30,19,15,110.5,13.5,1.9,28.5,23.0,12.87,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,14.5,4.5,3.15,24.0,4.5,0.0,0.0
2016,7,31,6,0,29.0,9.0,3.3,24.0,9.0,20.66,0.0
2016,7,31,6,15,147.0,25.0,3.4,24.5,41.5,120.84,67.21
2016,7,31,6,30,265.0,41.0,3.5,25.0,74.0,212.37,162.13
2016,7,31,6,45,378.0,49.0,3.65,25.5,122.5,299.4,236.54
2016,7,31,7,0,491.0,57.0,3.8,26.0,171.0,395.53,315.9
2016,7,31,7,15,548.5,64.0,3.8,26.5,223.5,463.21,370.2
2016,7,31,7,30,606.0,71.0,3.8,27.0,276.0,534.66,425.12
2016,7,31,7,45,657.0,73.0,3.85,27.5,331.5,598.11,471.0
2016,7,31,8,0,708.0,75.0,3.9,28.0,387.0,660.95,514.56
2016,7,31,8,15,735.0,79.0,3.9,28.5,440.5,711.75,548.03
2016,7,31,8,30,762.0,83.0,3.9,29.0,494.0,762.15,580.43
2016,7,31,8,45,781.0,86.5,3.95,29.5,544.0,804.16,606.49
2016,7,31,9,0,800.0,90.0,4.0,30.0,594.0,844.67,631.15
2016,7,31,9,15,815.0,93.0,4.0,30.0,641.0,871.41,647.22
2016,7,31,9,30,830.0,96.0,4.0,30.0,688.0,903.57,667.0
2016,7,31,9,45,843.0,97.0,4.05,30.5,730.0,929.14,681.14
2016,7,31,10,0,856.0,98.0,4.1,31.0,772.0,952.1,693.56
2016,7,31,10,15,864.5,100.0,4.1,31.5,808.0,968.9,701.69
2016,7,31,10,30,873.0,102.0,4.1,32.0,844.0,982.64,707.91
