Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,10,45,880.5,102.5,4.15,32.5,873.5,990.57,710.76
2016,7,31,11,0,888.0,103.0,4.2,33.0,903.0,995.27,711.67
2016,7,31,11,15,892.0,104.0,4.2,33.0,925.5,993.69,709.87
2016,7,31,11,30,896.0,105.0,4.2,33.0,948.0,988.78,706.1
2016,7,31,11,45,901.0,104.0,4.25,33.5,962.5,979.5,698.51
2016,7,31,12,0,906.0,103.0,4.3,34.0,977.0,966.96,688.97
2016,7,31,12,15,907.0,103.0,4.35,34.0,983.5,948.42,677.09
2016,7,31,12,30,908.0,103.0,4.4,34.0,990.0,926.87,663.34
2016,7,31,12,45,906.5,104.0,4.45,34.5,988.0,901.17,645.57
2016,7,31,13,0,905.0,105.0,4.5,35.0,986.0,872.83,626.14
2016,7,31,13,15,903.0,104.5,4.55,35.0,976.0,840.21,605.16
2016,7,31,13,30,901.0,104.0,4.6,35.0,966.0,805.24,582.52
2016,7,31,13,45,895.5,104.5,4.65,35.5,947.5,766.3,555.92
2016,7,31,14,0,890.0,105.0,4.7,36.0,929.0,725.53,527.98
2016,7,31,14,15,884.5,104.0,4.7,36.0,904.0,681.8,497.39
2016,7,31,14,30,879.0,103.0,4.7,36.0,879.0,636.61,464.62
2016,7,31,14,45,857.0,110.0,4.7,36.0,843.5,587.44,428.1
2016,7,31,15,0,835.0,117.0,4.7,36.0,808.0,538.61,391.01
2016,7,31,15,15,824.5,115.0,4.7,35.5,769.5,488.54,353.0
2016,7,31,15,30,814.0,113.0,4.7,35.0,731.0,438.37,313.74
2016,7,31,15,45,796.5,112.0,4.75,35.0,686.5,380.8,267.6
2016,7,31,16,0,779.0,111.0,4.8,35.0,642.0,329.65,225.28
2016,7,31,16,15,761.0,107.5,4.8,34.5,593.5,277.74,182.46
2016,7,31,16,30,743.0,104.0,4.8,34.0,545.0,227.5,141.28
2016,7,31,16,45,714.5,101.0,4.8,34.0,493.0,178.01,102.79
2016,7,31,17,0,686.0,98.0,4.8,34.0,441.0,126.02,66.88
2016,7,31,17,15,652.5,92.5,4.65,33.5,388.0,80.62,44.49
2016,7,31,17,30,619.0,87.0,4.5,33.0,335.0,56.25,41.09
2016,7,31,17,45,568.0,81.0,4.35,32.5,281.5,54.67,40.01
2016,7,31,18,0,517.0,75.0,4.2,32.0,228.0,53.0,38.74
2016,7,31,18,15,447.5,65.5,4.05,31.0,177.5,48.15,34.76
2016,7,31,18,30,378.0,56.0,3.9,30.0,127.0,43.03,30.3
2016,7,31,18,45,271.0,42.5,3.75,29.5,84.5,32.68,21.14
2016,7,31,19,0,164.0,29.0,3.6,29.0,42.0,22.78,10.51
2016,7,31,19,15,82.0,14.5,3.7,28.5,21.0,13.82,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,63.0,25.5,3.45,23.5,33.0,73.19,36.79
2016,8,1,6,30,126.0,51.0,3.6,24.0,66.0,147.01,111.02
2016,8,1,6,45,255.0,63.0,3.75,24.5,114.5,245.39,193.92
2016,8,1,7,0,384.0,75.0,3.9,25.0,163.0,348.49,279.29
2016,8,1,7,15,448.0,85.5,3.95,25.5,215.5,418.55,335.98
2016,8,1,7,30,512.0,96.0,4.0,26.0,268.0,498.11,397.78
2016,8,1,7,45,582.5,96.5,4.1,27.0,325.5,571.64,452.46
2016,8,1,8,0,653.0,97.0,4.2,28.0,383.0,648.37,506.35
2016,8,1,8,15,684.0,102.0,4.25,28.5,437.0,701.49,541.86
2016,8,1,8,30,715.0,107.0,4.3,29.0,491.0,754.57,576.61
2016,8,1,8,45,745.5,108.0,4.35,30.0,544.0,798.04,602.67
2016,8,1,9,0,776.0,109.0,4.4,31.0,597.0,845.02,630.64
2016,8,1,9,15,793.0,112.0,4.4,31.5,644.5,880.6,651.39
2016,8,1,9,30,810.0,115.0,4.4,32.0,692.0,914.07,670.56
2016,8,1,9,45,825.5,116.5,4.4,32.5,735.5,942.04,685.91
2016,8,1,10,0,841.0,118.0,4.4,33.0,779.0,959.0,693.99
2016,8,1,10,15,851.0,120.0,4.4,33.5,816.0,976.8,702.73
2016,8,1,10,30,861.0,122.0,4.4,34.0,853.0,991.58,709.55
2016,8,1,10,45,869.5,122.5,4.4,34.5,883.5,1000.14,712.46
2016,8,1,11,0,878.0,123.0,4.4,35.0,914.0,1005.48,713.46
2016,8,1,11,15,883.0,124.0,4.4,35.0,936.5,1004.57,712.08
2016,8,1,11,30,888.0,125.0,4.4,35.0,959.0,1000.32,708.75
2016,8,1,11,45,892.5,124.5,4.45,35.5,974.0,990.78,701.0
2016,8,1,12,0,897.0,124.0,4.5,36.0,989.0,977.99,691.34
2016,8,1,12,15,898.0,124.5,4.5,36.0,995.5,959.69,679.47
2016,8,1,12,30,899.0,125.0,4.5,36.0,1002.0,938.41,665.77
2016,8,1,12,45,900.5,124.0,4.5,36.5,1000.5,913.36,648.35
2016,8,1,13,0,902.0,123.0,4.5,37.0,999.0,885.61,629.26
2016,8,1,13,15,899.5,122.5,4.5,37.0,989.0,852.4,607.94
2016,8,1,13,30,897.0,122.0,4.5,37.0,979.0,816.9,585.06
2016,8,1,13,45,894.5,120.0,4.5,37.0,961.0,777.93,559.75
2016,8,1,14,0,892.0,118.0,4.5,37.0,943.0,736.95,532.93
2016,8,1,14,15,886.0,116.5,4.5,37.0,917.0,692.2,501.54
2016,8,1,14,30,880.0,115.0,4.5,37.0,891.0,646.04,468.36
2016,8,1,14,45,873.0,113.0,4.5,37.0,858.5,597.68,432.86
2016,8,1,15,0,866.0,111.0,4.5,37.0,826.0,548.4,395.79
2016,8,1,15,15,855.5,109.0,4.45,37.0,786.5,496.76,355.99
2016,8,1,15,30,845.0,107.0,4.4,37.0,747.0,444.97,315.05
2016,8,1,15,45,832.5,103.5,4.4,37.0,702.5,391.31,271.84
2016,8,1,16,0,820.0,100.0,4.4,37.0,658.0,331.85,223.62
2016,8,1,16,15,802.0,97.0,4.35,36.5,608.5,278.1,179.58
2016,8,1,16,30,784.0,94.0,4.3,36.0,559.0,225.99,137.18
2016,8,1,16,45,760.0,90.5,4.3,35.5,506.0,174.45,97.52
2016,8,1,17,0,736.0,87.0,4.3,35.0,453.0,125.62,64.7
2016,8,1,17,15,703.5,82.0,4.0,34.5,398.5,78.21,42.24
2016,8,1,17,30,671.0,77.0,3.7,34.0,344.0,49.18,35.09
2016,8,1,17,45,623.5,71.5,3.4,33.5,289.5,47.58,33.96
2016,8,1,18,0,576.0,66.0,3.1,33.0,235.0,45.87,32.66
2016,8,1,18,15,506.0,58.0,2.9,32.0,183.0,41.93,29.42
2016,8,1,18,30,436.0,50.0,2.7,31.0,131.0,37.79,25.8
2016,8,1,18,45,322.5,38.5,2.5,30.0,87.0,30.12,18.96
2016,8,1,19,0,209.0,27.0,2.3,29.0,43.0,21.22,9.01
2016,8,1,19,15,104.5,13.5,2.5,28.5,21.5,12.87,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,111.5,21.5,2.55,23.5,35.0,97.33,47.61
2016,8,2,6,30,223.0,43.0,2.8,24.0,70.0,193.78,147.4
2016,8,2,6,45,342.0,53.0,3.1,25.0,119.0,280.43,221.31
2016,8,2,7,0,461.0,63.0,3.4,26.0,168.0,383.37,305.52
2016,8,2,7,15,521.0,71.0,3.45,26.5,221.0,452.83,361.21
2016,8,2,7,30,581.0,79.0,3.5,27.0,274.0,526.18,417.62
2016,8,2,7,45,638.5,80.5,3.55,27.5,330.5,593.02,466.59
2016,8,2,8,0,696.0,82.0,3.6,28.0,387.0,662.48,514.91
2016,8,2,8,15,724.5,86.5,3.55,28.5,440.5,711.16,546.49
2016,8,2,8,30,753.0,91.0,3.5,29.0,494.0,763.09,579.6
2016,8,2,8,45,779.0,92.0,3.5,30.0,546.0,807.95,606.02
2016,8,2,9,0,805.0,93.0,3.5,31.0,598.0,851.67,631.06
2016,8,2,9,15,820.0,96.0,3.45,31.5,645.5,878.38,645.25
2016,8,2,9,30,835.0,99.0,3.4,32.0,693.0,910.58,663.04
2016,8,2,9,45,849.0,100.0,3.35,32.5,735.5,937.13,676.89
2016,8,2,10,0,863.0,101.0,3.3,33.0,778.0,961.06,688.98
2016,8,2,10,15,871.5,102.5,3.25,33.5,814.5,977.31,696.11
2016,8,2,10,30,880.0,104.0,3.2,34.0,851.0,990.46,701.36
2016,8,2,10,45,887.5,104.5,3.2,34.5,880.5,998.34,703.75
2016,8,2,11,0,895.0,105.0,3.2,35.0,910.0,1002.93,704.23
2016,8,2,11,15,899.0,106.0,3.2,35.0,932.0,1001.23,702.38
2016,8,2,11,30,903.0,107.0,3.2,35.0,954.0,996.16,698.6
2016,8,2,11,45,905.0,108.0,3.25,35.5,968.5,985.78,690.58
2016,8,2,12,0,907.0,109.0,3.3,36.0,983.0,972.13,680.67
2016,8,2,12,15,907.5,109.5,3.35,36.0,989.0,953.4,669.07
2016,8,2,12,30,908.0,110.0,3.4,36.0,995.0,931.66,655.64
2016,8,2,12,45,908.0,109.5,3.45,36.5,993.0,905.69,638.2
2016,8,2,13,0,908.0,109.0,3.5,37.0,991.0,877.02,619.09
2016,8,2,13,15,905.5,108.5,3.55,37.0,980.5,843.72,598.24
2016,8,2,13,30,903.0,108.0,3.6,37.0,970.0,808.1,575.76
2016,8,2,13,45,899.5,107.0,3.7,37.0,952.0,769.09,551.09
2016,8,2,14,0,896.0,106.0,3.8,37.0,934.0,728.11,524.83
2016,8,2,14,15,890.5,105.0,3.85,37.0,908.5,683.99,494.45
2016,8,2,14,30,885.0,104.0,3.9,37.0,883.0,638.39,461.91
2016,8,2,14,45,877.5,102.5,3.95,37.0,850.0,589.95,426.55
2016,8,2,15,0,870.0,101.0,4.0,37.0,817.0,540.63,389.6
2016,8,2,15,15,860.0,99.0,4.0,36.5,778.5,489.05,350.67
2016,8,2,15,30,850.0,97.0,4.0,36.0,740.0,437.27,310.33
2016,8,2,15,45,837.0,94.5,4.05,36.0,695.5,384.01,267.24
2016,8,2,16,0,824.0,92.0,4.1,36.0,651.0,331.3,223.68
2016,8,2,16,15,806.5,89.5,4.05,35.5,602.0,278.21,179.95
2016,8,2,16,30,789.0,87.0,4.0,35.0,553.0,219.59,132.55
2016,8,2,16,45,766.0,83.5,4.0,35.0,501.0,167.93,92.5
2016,8,2,17,0,743.0,80.0,4.0,35.0,449.0,118.84,59.54
2016,8,2,17,15,711.5,75.5,3.8,34.5,395.0,71.48,37.77
2016,8,2,17,30,680.0,71.0,3.6,34.0,341.0,49.7,35.52
2016,8,2,17,45,634.5,66.0,3.45,33.5,286.5,43.58,30.65
2016,8,2,18,0,589.0,61.0,3.3,33.0,232.0,42.03,29.46
2016,8,2,18,15,521.0,53.5,3.0,32.0,180.5,38.31,26.4
2016,8,2,18,30,453.0,46.0,2.7,31.0,129.0,34.39,22.96
2016,8,2,18,45,339.5,35.5,2.4,30.5,85.5,27.49,16.73
2016,8,2,19,0,226.0,25.0,2.1,30.0,42.0,20.19,7.78
2016,8,2,19,15,113.0,12.5,2.2,29.5,21.0,11.91,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,148.0,18.5,2.35,24.5,36.0,108.42,49.4
2016,8,3,6,30,296.0,37.0,2.5,25.0,72.0,223.84,169.68
2016,8,3,6,45,399.5,46.0,2.65,26.0,120.5,306.84,240.74
2016,8,3,7,0,503.0,55.0,2.8,27.0,169.0,398.98,315.86
2016,8,3,7,15,561.5,62.0,2.75,27.5,222.0,467.71,370.32
2016,8,3,7,30,620.0,69.0,2.7,28.0,275.0,540.3,425.19
2016,8,3,7,45,666.0,72.5,2.7,28.5,330.5,602.49,469.09
2016,8,3,8,0,712.0,76.0,2.7,29.0,386.0,663.53,510.32
2016,8,3,8,15,739.5,80.0,2.7,29.5,440.0,714.89,543.39
2016,8,3,8,30,767.0,84.0,2.7,30.0,494.0,765.84,575.35
2016,8,3,8,45,788.5,87.0,2.7,31.0,545.5,809.59,600.43
2016,8,3,9,0,810.0,90.0,2.7,32.0,597.0,851.93,624.02
2016,8,3,9,15,825.0,92.5,2.65,32.5,644.5,878.31,637.57
2016,8,3,9,30,840.0,95.0,2.6,33.0,692.0,910.09,654.6
2016,8,3,9,45,852.0,97.0,2.6,33.5,734.0,935.98,668.01
2016,8,3,10,0,864.0,99.0,2.6,34.0,776.0,959.15,679.67
2016,8,3,10,15,872.5,101.0,2.6,34.5,812.5,975.98,687.34
2016,8,3,10,30,881.0,103.0,2.6,35.0,849.0,989.68,693.16
2016,8,3,10,45,888.0,104.0,2.65,35.5,879.0,997.59,695.94
2016,8,3,11,0,895.0,105.0,2.7,36.0,909.0,1002.19,696.84
2016,8,3,11,15,899.5,106.0,2.75,36.0,931.0,1000.95,695.73
2016,8,3,11,30,904.0,107.0,2.8,36.0,953.0,996.32,692.7
2016,8,3,11,45,905.0,108.5,2.85,36.5,967.5,985.43,684.49
2016,8,3,12,0,906.0,110.0,2.9,37.0,982.0,971.27,674.43
2016,8,3,12,15,907.0,110.0,2.95,37.0,988.0,952.49,663.0
2016,8,3,12,30,908.0,110.0,3.0,37.0,994.0,930.69,649.73
2016,8,3,12,45,908.0,109.5,3.1,37.5,992.5,904.66,632.82
2016,8,3,13,0,908.0,109.0,3.2,38.0,991.0,875.94,614.18
2016,8,3,13,15,906.0,109.0,3.25,38.0,980.5,843.43,594.06
2016,8,3,13,30,904.0,109.0,3.3,38.0,970.0,808.56,572.3
2016,8,3,13,45,901.0,107.5,3.4,38.0,952.0,769.37,547.77
2016,8,3,14,0,898.0,106.0,3.5,38.0,934.0,728.16,521.63
2016,8,3,14,15,892.5,105.0,3.55,38.0,908.5,683.89,491.34
2016,8,3,14,30,887.0,104.0,3.6,38.0,883.0,638.13,458.93
2016,8,3,14,45,876.5,104.0,3.65,38.0,850.0,589.09,423.38
2016,8,3,15,0,866.0,104.0,3.7,38.0,817.0,539.44,386.44
2016,8,3,15,15,856.0,102.0,3.75,37.5,778.0,487.97,347.91
2016,8,3,15,30,846.0,100.0,3.8,37.0,739.0,436.31,307.96
2016,8,3,15,45,833.5,97.5,3.9,37.0,694.5,383.37,265.36
2016,8,3,16,0,821.0,95.0,4.0,37.0,650.0,330.92,222.24
2016,8,3,16,15,803.5,92.0,4.0,36.5,601.0,270.8,173.61
2016,8,3,16,30,786.0,89.0,4.0,36.0,552.0,218.66,131.27
2016,8,3,16,45,763.5,85.0,4.0,36.0,499.5,166.82,91.38
2016,8,3,17,0,741.0,81.0,4.0,36.0,447.0,117.51,58.7
2016,8,3,17,15,709.0,76.5,3.9,35.5,393.0,70.26,37.7
2016,8,3,17,30,677.0,72.0,3.8,35.0,339.0,50.6,36.11
2016,8,3,17,45,631.5,66.5,3.7,34.5,285.0,44.05,30.9
2016,8,3,18,0,586.0,61.0,3.6,34.0,231.0,42.14,29.41
2016,8,3,18,15,517.5,53.5,3.3,33.0,179.5,38.42,26.35
2016,8,3,18,30,449.0,46.0,3.0,32.0,128.0,34.51,22.93
2016,8,3,18,45,337.5,35.0,2.7,31.5,84.5,27.16,16.33
2016,8,3,19,0,226.0,24.0,2.4,31.0,41.0,19.36,6.61
2016,8,3,19,15,113.0,12.0,2.3,30.5,20.5,11.44,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,162.0,17.0,2.65,24.5,36.0,115.7,48.09
2016,8,4,6,30,324.0,34.0,2.8,25.0,72.0,234.67,177.71
2016,8,4,6,45,425.0,42.5,3.0,26.0,121.0,316.44,248.42
2016,8,4,7,0,526.0,51.0,3.2,27.0,170.0,407.39,322.95
2016,8,4,7,15,583.0,57.5,3.2,27.5,223.0,475.36,377.23
2016,8,4,7,30,640.0,64.0,3.2,28.0,276.0,547.13,431.89
2016,8,4,7,45,681.0,68.0,3.25,29.0,331.0,604.02,471.07
2016,8,4,8,0,722.0,72.0,3.3,30.0,386.0,665.75,512.23
2016,8,4,8,15,749.5,76.0,3.3,30.5,440.0,717.45,545.73
2016,8,4,8,30,777.0,80.0,3.3,31.0,494.0,768.74,578.1
2016,8,4,8,45,795.5,83.5,3.3,31.5,545.0,810.78,603.42
2016,8,4,9,0,814.0,87.0,3.3,32.0,596.0,843.75,622.22
2016,8,4,9,15,829.5,89.5,3.3,32.5,643.5,878.32,641.91
2016,8,4,9,30,845.0,92.0,3.3,33.0,691.0,910.7,659.92
2016,8,4,9,45,854.0,95.0,3.3,33.5,732.5,934.97,672.5
2016,8,4,10,0,863.0,98.0,3.3,34.0,774.0,956.38,683.27
2016,8,4,10,15,872.0,100.0,3.3,34.5,810.5,973.69,691.42
2016,8,4,10,30,881.0,102.0,3.3,35.0,847.0,987.87,697.68
2016,8,4,10,45,883.0,106.0,3.35,35.5,875.5,994.02,699.32
2016,8,4,11,0,885.0,110.0,3.4,36.0,904.0,996.75,699.01
2016,8,4,11,15,889.5,110.5,3.45,36.0,926.5,994.92,697.44
2016,8,4,11,30,894.0,111.0,3.5,36.0,949.0,989.76,693.94
2016,8,4,11,45,895.0,113.0,3.6,36.5,962.5,979.38,686.18
2016,8,4,12,0,896.0,115.0,3.7,37.0,976.0,965.73,676.51
2016,8,4,12,15,897.0,115.0,3.75,37.0,982.5,947.01,664.82
2016,8,4,12,30,898.0,115.0,3.8,37.0,989.0,925.31,651.31
2016,8,4,12,45,892.5,118.5,3.9,37.5,985.5,898.27,633.32
2016,8,4,13,0,887.0,122.0,4.0,38.0,982.0,868.76,613.77
2016,8,4,13,15,884.5,121.5,4.05,38.0,972.0,835.85,593.02
2016,8,4,13,30,882.0,121.0,4.1,38.0,962.0,800.7,570.69
2016,8,4,13,45,582.5,284.0,4.15,38.0,835.0,686.45,490.49
2016,8,4,14,0,283.0,447.0,4.2,38.0,708.0,592.03,420.22
2016,8,4,14,15,568.0,285.0,4.2,37.5,790.0,619.65,445.59
2016,8,4,14,30,853.0,123.0,4.2,37.0,872.0,631.76,457.78
2016,8,4,14,45,843.5,121.5,4.25,37.0,839.0,583.41,422.12
2016,8,4,15,0,834.0,120.0,4.3,37.0,806.0,534.44,385.35
2016,8,4,15,15,823.5,118.0,4.3,37.0,767.0,484.17,346.6
2016,8,4,15,30,813.0,116.0,4.3,37.0,728.0,428.55,303.07
2016,8,4,15,45,801.0,112.0,4.3,37.0,684.0,375.65,260.44
2016,8,4,16,0,789.0,108.0,4.3,37.0,640.0,323.36,217.43
2016,8,4,16,15,770.5,104.5,4.2,36.5,591.0,270.66,174.36
2016,8,4,16,30,752.0,101.0,4.1,36.0,542.0,219.7,133.17
2016,8,4,16,45,732.5,95.0,4.1,35.5,491.0,168.52,94.16
2016,8,4,17,0,713.0,89.0,4.1,35.0,440.0,119.59,61.96
2016,8,4,17,15,680.0,84.0,3.95,34.5,386.0,68.04,37.64
2016,8,4,17,30,647.0,79.0,3.8,34.0,332.0,50.91,36.54
2016,8,4,17,45,606.5,71.5,3.7,34.0,279.0,47.89,34.15
2016,8,4,18,0,566.0,64.0,3.6,34.0,226.0,44.61,31.45
2016,8,4,18,15,496.5,55.5,3.25,33.0,175.0,40.19,27.81
2016,8,4,18,30,427.0,47.0,2.9,32.0,124.0,35.51,23.73
2016,8,4,18,45,321.0,35.0,2.6,31.5,81.0,27.28,16.37
2016,8,4,19,0,215.0,23.0,2.3,31.0,38.0,18.52,5.42
2016,8,4,19,15,107.5,11.5,2.4,30.5,19.0,10.96,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,153.5,17.5,2.35,24.5,35.5,111.79,40.69
2016,8,5,6,30,307.0,35.0,2.5,25.0,71.0,226.73,171.03
2016,8,5,6,45,403.0,45.0,2.65,26.0,119.0,306.81,240.35
2016,8,5,7,0,499.0,55.0,2.8,27.0,167.0,395.6,313.0
2016,8,5,7,15,559.0,62.5,2.8,27.5,220.5,465.7,368.77
2016,8,5,7,30,619.0,70.0,2.8,28.0,274.0,539.81,425.04
2016,8,5,7,45,661.5,75.0,2.8,28.5,329.5,601.31,468.67
2016,8,5,8,0,704.0,80.0,2.8,29.0,385.0,660.94,508.99
2016,8,5,8,15,732.5,84.5,2.75,29.5,439.5,713.45,542.76
2016,8,5,8,30,761.0,89.0,2.7,30.0,494.0,765.62,575.32
2016,8,5,8,45,782.5,92.0,2.65,30.5,545.5,809.17,601.17
2016,8,5,9,0,804.0,95.0,2.6,31.0,597.0,851.3,625.56
2016,8,5,9,15,820.0,98.0,2.55,31.5,644.5,886.66,645.02
2016,8,5,9,30,836.0,101.0,2.5,32.0,692.0,911.89,657.67
2016,8,5,9,45,847.5,103.5,2.45,32.5,734.5,937.68,670.64
2016,8,5,10,0,859.0,106.0,2.4,33.0,777.0,960.72,681.74
2016,8,5,10,15,867.5,107.5,2.4,33.0,813.5,976.78,690.32
2016,8,5,10,30,876.0,109.0,2.4,33.0,850.0,989.75,697.12
2016,8,5,10,45,882.0,110.5,2.4,33.5,879.5,997.03,699.07
2016,8,5,11,0,888.0,112.0,2.4,34.0,909.0,1001.0,699.14
2016,8,5,11,15,892.5,113.0,2.45,34.0,931.0,999.6,697.98
2016,8,5,11,30,897.0,114.0,2.5,34.0,953.0,994.83,694.91
2016,8,5,11,45,894.0,118.5,2.55,34.5,965.5,982.93,686.12
2016,8,5,12,0,891.0,123.0,2.6,35.0,978.0,967.78,675.49
2016,8,5,12,15,891.5,123.5,2.65,35.0,984.0,948.98,664.07
2016,8,5,12,30,892.0,124.0,2.7,35.0,990.0,927.23,650.85
2016,8,5,12,45,889.5,124.5,2.8,35.0,987.0,900.02,634.53
2016,8,5,13,0,887.0,125.0,2.9,35.0,984.0,870.29,616.51
2016,8,5,13,15,884.0,124.5,2.95,35.0,973.5,836.88,595.67
2016,8,5,13,30,881.0,124.0,3.0,35.0,963.0,801.25,573.25
2016,8,5,13,45,875.5,124.0,3.1,35.0,944.0,762.1,548.55
2016,8,5,14,0,870.0,124.0,3.2,35.0,925.0,721.18,522.02
2016,8,5,14,15,863.5,122.5,3.25,35.0,898.5,676.74,491.0
2016,8,5,14,30,857.0,121.0,3.3,35.0,872.0,630.97,458.32
2016,8,5,14,45,835.5,127.0,3.35,35.0,836.0,581.82,422.27
2016,8,5,15,0,814.0,133.0,3.4,35.0,800.0,529.35,383.08
2016,8,5,15,15,577.5,230.0,3.45,35.0,691.5,452.33,325.62
2016,8,5,15,30,341.0,327.0,3.5,35.0,583.0,405.38,291.0
2016,8,5,15,45,347.5,302.5,3.55,35.0,550.0,366.26,261.36
2016,8,5,16,0,354.0,278.0,3.6,35.0,517.0,326.56,230.65
2016,8,5,16,15,535.5,196.0,3.65,34.5,525.0,279.15,188.85
2016,8,5,16,30,717.0,114.0,3.7,34.0,533.0,216.09,132.64
2016,8,5,16,45,690.5,109.0,3.75,34.0,481.0,166.35,94.8
2016,8,5,17,0,664.0,104.0,3.8,34.0,429.0,119.64,64.38
2016,8,5,17,15,627.5,97.5,3.7,33.5,375.0,74.78,44.91
2016,8,5,17,30,591.0,91.0,3.6,33.0,321.0,59.94,44.17
2016,8,5,17,45,545.0,82.5,3.5,32.5,268.5,56.56,41.59
2016,8,5,18,0,499.0,74.0,3.4,32.0,216.0,52.91,38.66
2016,8,5,18,15,425.0,64.0,3.15,31.5,166.0,47.61,34.17
2016,8,5,18,30,351.0,54.0,2.9,31.0,116.0,40.88,28.26
2016,8,5,18,45,248.5,39.0,2.65,30.5,75.0,30.14,18.71
2016,8,5,19,0,146.0,24.0,2.4,30.0,34.0,18.9,4.83
2016,8,5,19,15,73.0,12.0,2.35,29.5,17.0,11.44,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,117.5,19.0,2.45,25.0,32.0,93.95,27.78
2016,8,6,6,30,235.0,38.0,2.6,25.0,64.0,192.56,144.41
2016,8,6,6,45,330.5,50.0,2.8,25.5,110.0,269.02,211.09
2016,8,6,7,0,426.0,62.0,3.0,26.0,156.0,359.13,285.67
2016,8,6,7,15,488.0,70.5,3.05,26.5,208.0,428.78,341.77
2016,8,6,7,30,550.0,79.0,3.1,27.0,260.0,502.56,398.73
2016,8,6,7,45,597.5,84.5,3.15,27.5,314.0,565.69,445.47
2016,8,6,8,0,645.0,90.0,3.2,28.0,368.0,630.84,490.92
2016,8,6,8,15,676.0,95.0,3.15,28.5,421.5,683.59,525.67
2016,8,6,8,30,707.0,100.0,3.1,29.0,475.0,736.36,559.51
2016,8,6,8,45,733.5,102.5,3.1,30.0,526.5,778.23,584.01
2016,8,6,9,0,760.0,105.0,3.1,31.0,578.0,822.94,609.92
2016,8,6,9,15,777.0,108.0,3.05,31.5,625.0,858.12,629.83
2016,8,6,9,30,794.0,111.0,3.0,32.0,672.0,891.24,648.15
2016,8,6,9,45,808.0,113.0,3.0,33.0,714.5,918.03,661.12
2016,8,6,10,0,822.0,115.0,3.0,34.0,757.0,933.97,667.02
2016,8,6,10,15,831.5,117.0,3.0,34.5,793.5,951.05,675.13
2016,8,6,10,30,841.0,119.0,3.0,35.0,830.0,965.15,681.39
2016,8,6,10,45,847.5,121.5,3.0,35.5,859.5,973.69,684.24
2016,8,6,11,0,854.0,124.0,3.0,36.0,889.0,979.01,685.21
2016,8,6,11,15,859.0,125.0,3.0,36.0,911.0,978.04,683.82
2016,8,6,11,30,864.0,126.0,3.0,36.0,933.0,973.8,680.58
2016,8,6,11,45,867.0,127.0,3.05,36.5,947.5,964.36,673.21
2016,8,6,12,0,870.0,128.0,3.1,37.0,962.0,951.75,664.0
2016,8,6,12,15,871.0,128.5,3.1,37.0,968.5,933.69,652.53
2016,8,6,12,30,872.0,129.0,3.1,37.0,975.0,912.73,639.33
2016,8,6,12,45,870.0,130.0,3.15,37.0,972.5,886.81,623.34
2016,8,6,13,0,868.0,131.0,3.2,37.0,970.0,858.39,605.74
2016,8,6,13,15,865.5,130.5,3.2,37.0,960.0,825.86,585.15
2016,8,6,13,30,863.0,130.0,3.2,37.0,950.0,791.14,563.06
2016,8,6,13,45,857.5,130.0,3.25,37.5,931.5,752.55,537.4
2016,8,6,14,0,852.0,130.0,3.3,38.0,913.0,712.24,509.82
2016,8,6,14,15,846.0,128.5,3.25,37.5,887.5,668.78,480.4
2016,8,6,14,30,840.0,127.0,3.2,37.0,862.0,624.0,449.31
2016,8,6,14,45,829.0,126.5,3.2,37.0,828.5,576.1,414.43
2016,8,6,15,0,818.0,126.0,3.2,37.0,795.0,527.72,378.31
2016,8,6,15,15,806.5,123.5,3.15,37.0,756.0,472.66,336.55
2016,8,6,15,30,795.0,121.0,3.1,37.0,717.0,421.66,296.53
2016,8,6,15,45,779.5,118.5,3.1,37.0,672.5,369.6,254.89
2016,8,6,16,0,764.0,116.0,3.1,37.0,628.0,318.53,213.25
2016,8,6,16,15,744.0,112.0,3.05,36.5,579.5,266.37,171.08
2016,8,6,16,30,724.0,108.0,3.0,36.0,531.0,216.15,131.0
2016,8,6,16,45,698.0,103.5,3.0,36.0,479.0,161.27,89.79
2016,8,6,17,0,672.0,99.0,3.0,36.0,427.0,114.58,60.04
2016,8,6,17,15,636.0,93.0,2.9,35.5,373.0,69.71,41.64
2016,8,6,17,30,600.0,87.0,2.8,35.0,319.0,57.04,41.4
2016,8,6,17,45,550.5,79.5,2.7,34.5,266.0,54.31,39.37
2016,8,6,18,0,501.0,72.0,2.6,34.0,213.0,51.38,37.04
2016,8,6,18,15,426.0,62.0,2.3,33.0,163.0,46.01,32.6
2016,8,6,18,30,351.0,52.0,2.0,32.0,113.0,39.39,26.87
2016,8,6,18,45,239.5,37.5,1.75,31.5,72.5,28.99,17.62
2016,8,6,19,0,128.0,23.0,1.5,31.0,32.0,18.12,3.32
2016,8,6,19,15,64.0,11.5,1.55,30.5,16.0,10.96,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.5,20.0,2.7,25.5,30.5,86.07,19.04
2016,8,7,6,30,195.0,40.0,2.9,26.0,61.0,175.38,130.25
2016,8,7,6,45,303.0,52.0,3.1,26.5,107.5,256.43,200.29
2016,8,7,7,0,411.0,64.0,3.3,27.0,154.0,351.78,278.94
2016,8,7,7,15,474.5,73.0,3.3,27.5,206.0,422.44,335.72
2016,8,7,7,30,538.0,82.0,3.3,28.0,258.0,497.32,393.43
2016,8,7,7,45,593.0,86.0,3.35,29.0,313.5,563.7,441.88
2016,8,7,8,0,648.0,90.0,3.4,30.0,369.0,632.6,489.0
2016,8,7,8,15,679.0,95.0,3.3,30.5,422.5,685.45,523.42
2016,8,7,8,30,710.0,100.0,3.2,31.0,476.0,738.3,556.89
2016,8,7,8,45,737.5,102.5,3.15,32.0,528.0,781.1,581.58
2016,8,7,9,0,765.0,105.0,3.1,33.0,580.0,826.8,607.62
2016,8,7,9,15,782.0,108.0,2.95,33.5,627.0,862.08,626.76
2016,8,7,9,30,799.0,111.0,2.8,34.0,674.0,895.28,644.18
2016,8,7,9,45,813.5,112.5,2.7,34.5,717.0,922.03,657.48
2016,8,7,10,0,828.0,114.0,2.6,35.0,760.0,937.98,663.81
2016,8,7,10,15,838.0,116.0,2.55,35.5,796.0,955.59,671.68
2016,8,7,10,30,848.0,118.0,2.5,36.0,832.0,970.21,677.67
2016,8,7,10,45,856.0,119.0,2.45,36.5,862.0,978.66,679.9
2016,8,7,11,0,864.0,120.0,2.4,37.0,892.0,983.9,680.3
2016,8,7,11,15,868.5,121.0,2.45,37.0,914.5,982.41,679.07
2016,8,7,11,30,873.0,122.0,2.5,37.0,937.0,977.63,676.01
2016,8,7,11,45,878.0,121.5,2.55,37.5,951.5,968.56,669.04
2016,8,7,12,0,883.0,121.0,2.6,38.0,966.0,956.25,660.22
2016,8,7,12,15,884.0,121.0,2.65,38.0,972.5,937.54,648.93
2016,8,7,12,30,885.0,121.0,2.7,38.0,979.0,915.88,635.88
2016,8,7,12,45,885.0,120.5,2.8,38.5,977.0,890.07,619.27
2016,8,7,13,0,885.0,120.0,2.9,39.0,975.0,861.62,600.99
2016,8,7,13,15,882.5,119.5,2.95,39.0,964.5,828.6,580.68
2016,8,7,13,30,880.0,119.0,3.0,39.0,954.0,793.33,558.81
2016,8,7,13,45,876.0,118.0,3.1,39.0,935.5,754.37,534.59
2016,8,7,14,0,872.0,117.0,3.2,39.0,917.0,713.54,508.53
2016,8,7,14,15,866.5,115.5,3.2,39.0,891.5,669.58,478.07
2016,8,7,14,30,861.0,114.0,3.2,39.0,866.0,624.22,445.96
2016,8,7,14,45,844.5,117.0,3.25,39.0,831.0,575.21,410.58
2016,8,7,15,0,828.0,120.0,3.3,39.0,796.0,526.16,374.25
2016,8,7,15,15,817.0,118.0,3.3,38.5,757.0,475.8,336.67
2016,8,7,15,30,806.0,116.0,3.3,38.0,718.0,420.11,294.19
2016,8,7,15,45,790.5,113.0,3.3,38.0,673.5,367.03,251.83
2016,8,7,16,0,775.0,110.0,3.3,38.0,629.0,314.95,209.44
2016,8,7,16,15,755.5,106.5,3.3,37.5,580.0,262.7,167.23
2016,8,7,16,30,736.0,103.0,3.3,37.0,531.0,212.32,127.11
2016,8,7,16,45,709.0,99.0,3.3,37.0,478.5,157.32,86.11
2016,8,7,17,0,682.0,95.0,3.3,37.0,426.0,110.34,56.69
2016,8,7,17,15,646.5,89.5,3.2,36.5,372.5,65.35,39.25
2016,8,7,17,30,611.0,84.0,3.1,36.0,319.0,54.95,39.52
2016,8,7,17,45,559.5,77.0,3.05,35.5,265.5,52.5,37.7
2016,8,7,18,0,508.0,70.0,3.0,35.0,212.0,49.88,35.63
2016,8,7,18,15,433.5,60.0,2.7,34.0,162.0,44.43,31.13
2016,8,7,18,30,359.0,50.0,2.4,33.0,112.0,38.65,26.11
2016,8,7,18,45,245.5,36.0,2.1,32.5,71.0,27.85,16.54
2016,8,7,19,0,132.0,22.0,1.8,32.0,30.0,17.35,1.62
2016,8,7,19,15,66.0,11.0,1.85,32.0,15.0,10.48,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,71.5,20.5,2.7,25.5,28.5,67.05,8.26
2016,8,8,6,30,143.0,41.0,2.8,26.0,57.0,140.63,103.28
2016,8,8,6,45,245.5,56.5,2.95,26.5,102.5,230.68,179.61
2016,8,8,7,0,348.0,72.0,3.1,27.0,148.0,320.99,254.18
2016,8,8,7,15,413.5,83.0,3.1,27.5,199.0,390.55,310.26
2016,8,8,7,30,479.0,94.0,3.1,28.0,250.0,465.27,368.12
2016,8,8,7,45,538.0,99.0,3.1,29.0,305.0,538.25,421.57
2016,8,8,8,0,597.0,104.0,3.1,30.0,360.0,609.65,471.58
2016,8,8,8,15,630.0,110.0,3.05,30.5,413.0,663.6,507.12
2016,8,8,8,30,663.0,116.0,3.0,31.0,466.0,717.73,541.84
2016,8,8,8,45,693.0,119.0,2.95,31.5,518.0,765.46,571.23
2016,8,8,9,0,723.0,122.0,2.9,32.0,570.0,812.49,599.5
2016,8,8,9,15,741.0,125.5,2.85,32.5,617.0,843.69,616.66
2016,8,8,9,30,759.0,129.0,2.8,33.0,664.0,877.48,635.39
2016,8,8,9,45,774.0,131.5,2.8,34.0,706.5,905.06,648.85
2016,8,8,10,0,789.0,134.0,2.8,35.0,749.0,930.13,660.58
2016,8,8,10,15,799.5,136.5,2.8,35.5,785.0,948.09,669.1
2016,8,8,10,30,810.0,139.0,2.8,36.0,821.0,963.08,675.85
2016,8,8,10,45,818.0,141.0,2.8,36.5,851.0,971.99,678.88
2016,8,8,11,0,826.0,143.0,2.8,37.0,881.0,969.08,674.72
2016,8,8,11,15,831.0,144.5,2.85,37.0,903.0,968.35,673.96
2016,8,8,11,30,836.0,146.0,2.9,37.0,925.0,964.43,671.32
2016,8,8,11,45,844.0,143.0,2.95,37.5,940.5,955.85,664.52
2016,8,8,12,0,852.0,140.0,3.0,38.0,956.0,944.15,655.93
2016,8,8,12,15,853.5,140.5,3.0,38.0,962.0,926.6,644.83
2016,8,8,12,30,855.0,141.0,3.0,38.0,968.0,906.19,632.03
2016,8,8,12,45,852.0,142.5,3.05,38.5,965.5,879.99,614.65
2016,8,8,13,0,849.0,144.0,3.1,39.0,963.0,851.4,595.8
2016,8,8,13,15,846.5,143.5,3.1,39.0,952.5,819.21,575.6
2016,8,8,13,30,844.0,143.0,3.1,39.0,942.0,784.88,553.94
2016,8,8,13,45,836.0,144.0,3.1,39.0,922.5,745.75,529.03
2016,8,8,14,0,828.0,145.0,3.1,39.0,903.0,705.13,501.68
2016,8,8,14,15,821.0,143.5,3.1,38.5,877.5,660.62,471.94
2016,8,8,14,30,814.0,142.0,3.1,38.0,852.0,615.25,440.78
2016,8,8,14,45,801.0,142.0,3.1,38.0,818.0,566.89,405.76
2016,8,8,15,0,788.0,142.0,3.1,38.0,784.0,518.4,369.75
2016,8,8,15,15,776.0,139.0,3.1,37.5,745.0,467.95,332.17
2016,8,8,15,30,764.0,136.0,3.1,37.0,706.0,417.76,293.59
2016,8,8,15,45,745.0,134.0,3.15,37.0,661.0,366.43,252.73
2016,8,8,16,0,726.0,132.0,3.2,37.0,616.0,311.28,208.49
2016,8,8,16,15,704.5,127.5,3.15,36.5,567.0,259.94,167.22
2016,8,8,16,30,683.0,123.0,3.1,36.0,518.0,210.77,128.31
2016,8,8,16,45,653.5,117.5,3.1,36.0,466.0,162.16,92.43
2016,8,8,17,0,624.0,112.0,3.1,36.0,414.0,116.99,64.44
2016,8,8,17,15,585.5,105.5,3.0,35.5,360.5,74.53,48.34
2016,8,8,17,30,547.0,99.0,2.9,35.0,307.0,66.7,49.33
2016,8,8,17,45,495.5,89.5,2.8,35.0,254.5,62.8,46.25
2016,8,8,18,0,444.0,80.0,2.7,35.0,202.0,57.94,42.24
2016,8,8,18,15,366.5,68.0,2.5,34.5,153.0,50.46,35.99
2016,8,8,18,30,289.0,56.0,2.3,34.0,104.0,42.61,29.17
2016,8,8,18,45,185.0,39.0,2.15,33.5,65.5,30.28,18.27
2016,8,8,19,0,81.0,22.0,2.0,33.0,27.0,18.28,0.25
2016,8,8,19,15,40.5,11.0,2.1,32.5,13.5,10.48,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,99.0,19.0,2.85,25.5,29.5,84.21,3.92
2016,8,9,6,30,198.0,38.0,3.0,26.0,59.0,174.08,128.37
2016,8,9,6,45,304.5,50.0,3.2,26.5,105.0,254.14,198.25
2016,8,9,7,0,411.0,62.0,3.4,27.0,151.0,348.71,276.46
2016,8,9,7,15,475.0,71.5,3.4,27.5,203.0,420.09,333.99
2016,8,9,7,30,539.0,81.0,3.4,28.0,255.0,495.8,392.49
2016,8,9,7,45,593.0,85.0,3.4,29.0,310.5,561.4,440.35
2016,8,9,8,0,647.0,89.0,3.4,30.0,366.0,629.44,486.82
2016,8,9,8,15,678.5,94.5,3.35,30.5,419.5,683.24,522.17
2016,8,9,8,30,710.0,100.0,3.3,31.0,473.0,737.08,556.6
2016,8,9,8,45,739.0,101.5,3.25,31.5,525.5,779.93,582.57
2016,8,9,9,0,768.0,103.0,3.2,32.0,578.0,825.8,610.09
2016,8,9,9,15,785.0,106.0,3.15,32.5,625.5,861.12,630.02
2016,8,9,9,30,802.0,109.0,3.1,33.0,673.0,894.34,648.34
2016,8,9,9,45,818.0,110.0,3.05,34.0,716.0,913.81,656.16
2016,8,9,10,0,834.0,111.0,3.0,35.0,759.0,938.96,667.66
2016,8,9,10,15,843.5,113.0,2.95,35.5,795.5,956.13,675.31
2016,8,9,10,30,853.0,115.0,2.9,36.0,832.0,970.26,681.12
2016,8,9,10,45,862.0,115.0,2.9,36.5,862.5,978.62,683.8
2016,8,9,11,0,871.0,115.0,2.9,37.0,893.0,983.78,684.64
2016,8,9,11,15,876.0,116.0,2.95,37.0,915.5,982.74,683.61
2016,8,9,11,30,881.0,117.0,3.0,37.0,938.0,978.37,680.69
2016,8,9,11,45,890.0,113.5,3.1,37.5,954.0,970.04,674.39
2016,8,9,12,0,899.0,110.0,3.2,38.0,970.0,958.41,666.15
2016,8,9,12,15,900.5,110.5,3.3,38.0,976.0,940.4,655.4
2016,8,9,12,30,902.0,111.0,3.4,38.0,982.0,919.34,642.77
2016,8,9,12,45,902.5,110.0,3.5,38.5,980.5,893.07,625.5
2016,8,9,13,0,903.0,109.0,3.6,39.0,979.0,864.07,606.5
2016,8,9,13,15,900.5,108.5,3.65,39.0,968.5,830.46,585.51
2016,8,9,13,30,898.0,108.0,3.7,39.0,958.0,794.52,562.9
2016,8,9,13,45,894.5,107.0,3.8,39.0,939.5,755.2,538.07
2016,8,9,14,0,891.0,106.0,3.9,39.0,921.0,713.91,511.56
2016,8,9,14,15,885.5,105.0,3.95,39.0,895.0,669.51,480.57
2016,8,9,14,30,880.0,104.0,4.0,39.0,869.0,623.64,447.83
2016,8,9,14,45,573.0,244.0,4.05,39.0,734.5,521.1,372.61
2016,8,9,15,0,266.0,384.0,4.1,39.0,600.0,453.34,322.33
2016,8,9,15,15,555.0,240.5,4.1,38.5,662.5,446.68,317.63
2016,8,9,15,30,844.0,97.0,4.1,38.0,725.0,421.35,295.34
2016,8,9,15,45,830.0,94.5,4.15,38.0,680.0,367.71,251.93
2016,8,9,16,0,816.0,92.0,4.2,38.0,635.0,314.75,208.35
2016,8,9,16,15,798.0,89.0,4.15,37.5,585.5,254.52,159.75
2016,8,9,16,30,780.0,86.0,4.1,37.0,536.0,202.46,118.0
2016,8,9,16,45,754.5,83.0,4.1,37.0,483.0,151.32,80.04
2016,8,9,17,0,729.0,80.0,4.1,37.0,430.0,103.08,50.75
2016,8,9,17,15,695.5,75.5,4.0,36.5,375.5,56.67,40.69
2016,8,9,17,30,662.0,71.0,3.9,36.0,321.0,45.76,32.02
2016,8,9,17,45,611.0,65.5,3.8,35.5,267.0,43.96,30.69
2016,8,9,18,0,560.0,60.0,3.7,35.0,213.0,42.05,29.18
2016,8,9,18,15,485.0,52.0,3.35,34.5,162.0,37.91,25.67
2016,8,9,18,30,410.0,44.0,3.0,34.0,111.0,33.56,21.77
2016,8,9,18,45,287.5,31.5,2.65,33.5,70.0,24.73,13.81
2016,8,9,19,0,165.0,19.0,2.3,33.0,29.0,15.33,0.0
2016,8,9,19,15,82.5,9.5,2.25,32.5,14.5,9.05,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,98.5,18.5,2.5,25.5,29.0,82.72,0.0
2016,8,10,6,30,197.0,37.0,2.7,26.0,58.0,172.15,126.33
2016,8,10,6,45,297.5,50.5,2.9,26.5,103.5,250.87,195.33
2016,8,10,7,0,398.0,64.0,3.1,27.0,149.0,339.82,269.11
2016,8,10,7,15,462.5,74.0,3.15,27.5,201.0,414.37,329.05
2016,8,10,7,30,527.0,84.0,3.2,28.0,253.0,490.51,387.91
2016,8,10,7,45,580.5,88.5,3.3,28.5,308.0,555.98,436.74
2016,8,10,8,0,634.0,93.0,3.4,29.0,363.0,623.8,484.73
2016,8,10,8,15,665.5,98.5,3.4,29.5,416.5,677.13,520.16
2016,8,10,8,30,697.0,104.0,3.4,30.0,470.0,730.5,554.73
2016,8,10,8,45,724.5,106.5,3.45,30.5,521.5,772.47,580.78
2016,8,10,9,0,752.0,109.0,3.5,31.0,573.0,817.77,608.74
2016,8,10,9,15,769.0,112.5,3.45,31.5,620.5,853.26,629.1
2016,8,10,9,30,786.0,116.0,3.4,32.0,668.0,886.67,647.84
2016,8,10,9,45,801.0,118.0,3.35,33.0,710.5,914.14,661.11
2016,8,10,10,0,816.0,120.0,3.3,34.0,753.0,939.04,672.56
2016,8,10,10,15,825.5,122.0,3.25,34.5,789.0,947.43,674.73
2016,8,10,10,30,835.0,124.0,3.2,35.0,825.0,961.27,680.59
2016,8,10,10,45,843.5,125.0,3.2,35.5,855.0,969.98,683.57
2016,8,10,11,0,852.0,126.0,3.2,36.0,885.0,975.5,684.69
2016,8,10,11,15,857.0,127.0,3.2,36.5,907.0,974.33,681.75
2016,8,10,11,30,862.0,128.0,3.2,37.0,929.0,969.88,676.96
2016,8,10,11,45,866.5,127.5,3.2,37.5,943.5,960.22,669.07
2016,8,10,12,0,871.0,127.0,3.2,38.0,958.0,947.36,659.37
