Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,12,15,872.0,127.5,3.25,38.0,964.0,929.1,648.1
2016,8,10,12,30,873.0,128.0,3.3,38.0,970.0,907.9,635.06
2016,8,10,12,45,872.5,128.0,3.4,38.5,968.0,882.14,618.12
2016,8,10,13,0,872.0,128.0,3.5,39.0,966.0,853.78,599.53
2016,8,10,13,15,869.5,127.0,3.55,39.0,955.5,820.44,578.69
2016,8,10,13,30,867.0,126.0,3.6,39.0,945.0,784.89,556.29
2016,8,10,13,45,863.5,125.0,3.65,39.0,927.0,746.51,531.87
2016,8,10,14,0,860.0,124.0,3.7,39.0,909.0,706.25,505.2
2016,8,10,14,15,854.0,122.5,3.7,39.0,883.0,662.21,474.39
2016,8,10,14,30,848.0,121.0,3.7,39.0,857.0,616.84,441.98
2016,8,10,14,45,840.0,118.5,3.75,39.0,824.0,568.38,406.76
2016,8,10,15,0,832.0,116.0,3.8,39.0,791.0,519.17,370.04
2016,8,10,15,15,821.0,114.0,3.8,38.5,751.5,468.47,331.84
2016,8,10,15,30,810.0,112.0,3.8,38.0,712.0,412.31,288.64
2016,8,10,15,45,795.5,109.0,3.85,38.0,667.5,359.27,245.99
2016,8,10,16,0,781.0,106.0,3.9,38.0,623.0,307.12,203.26
2016,8,10,16,15,761.5,102.5,3.9,37.5,573.5,254.5,160.58
2016,8,10,16,30,742.0,99.0,3.9,37.0,524.0,203.75,120.25
2016,8,10,16,45,584.5,130.0,3.9,37.0,445.0,159.55,93.14
2016,8,10,17,0,427.0,161.0,3.9,37.0,366.0,138.17,87.54
2016,8,10,17,15,413.5,141.0,3.8,36.5,319.0,96.45,72.86
2016,8,10,17,30,400.0,121.0,3.7,36.0,272.0,83.41,62.71
2016,8,10,17,45,369.5,104.0,3.65,36.0,225.0,73.6,54.86
2016,8,10,18,0,339.0,87.0,3.6,36.0,178.0,63.16,46.32
2016,8,10,18,15,286.5,70.0,3.35,35.5,134.5,52.05,37.08
2016,8,10,18,30,234.0,53.0,3.1,35.0,91.0,40.32,27.1
2016,8,10,18,45,147.0,36.0,2.9,34.5,56.5,27.95,16.11
2016,8,10,19,0,60.0,19.0,2.7,34.0,22.0,15.88,0.0
2016,8,10,19,15,30.0,9.5,2.75,33.5,11.0,9.05,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,11.0,17.0,2.9,26.5,18.0,23.3,0.0
2016,8,11,6,30,22.0,34.0,3.0,27.0,36.0,51.04,33.4
2016,8,11,6,45,55.5,56.0,3.2,27.5,66.5,104.55,78.24
2016,8,11,7,0,89.0,78.0,3.4,28.0,97.0,151.77,117.61
2016,8,11,7,15,108.0,101.0,3.45,28.5,131.0,193.29,151.51
2016,8,11,7,30,127.0,124.0,3.5,29.0,165.0,235.75,185.21
2016,8,11,7,45,211.0,142.0,3.55,30.0,225.0,332.34,260.58
2016,8,11,8,0,295.0,160.0,3.6,31.0,285.0,423.58,329.3
2016,8,11,8,15,505.5,127.0,3.55,31.5,377.0,574.84,443.17
2016,8,11,8,30,716.0,94.0,3.5,32.0,469.0,729.81,550.9
2016,8,11,8,45,560.0,164.5,3.45,32.5,476.5,694.33,521.57
2016,8,11,9,0,404.0,235.0,3.4,33.0,484.0,647.86,482.22
2016,8,11,9,15,451.5,237.5,3.3,33.5,536.5,701.15,517.61
2016,8,11,9,30,499.0,240.0,3.2,34.0,589.0,754.7,551.76
2016,8,11,9,45,662.5,175.5,3.1,35.0,670.0,850.75,613.89
2016,8,11,10,0,826.0,111.0,3.0,36.0,751.0,929.57,659.52
2016,8,11,10,15,658.5,215.5,2.95,36.0,741.5,899.03,637.75
2016,8,11,10,30,491.0,320.0,2.9,36.0,732.0,840.79,594.36
2016,8,11,10,45,485.0,339.0,2.85,36.5,758.5,850.97,598.4
2016,8,11,11,0,479.0,358.0,2.8,37.0,785.0,858.59,600.32
2016,8,11,11,15,445.5,377.5,2.85,37.5,782.5,837.3,584.1
2016,8,11,11,30,412.0,397.0,2.9,38.0,780.0,813.99,566.88
2016,8,11,11,45,424.5,404.0,2.95,38.5,804.0,820.91,570.2
2016,8,11,12,0,437.0,411.0,3.0,39.0,828.0,825.43,571.82
2016,8,11,12,15,648.0,272.5,3.1,39.0,895.0,871.36,607.78
2016,8,11,12,30,859.0,134.0,3.2,39.0,962.0,899.6,627.02
2016,8,11,12,45,654.5,276.5,3.3,39.0,907.0,836.57,585.5
2016,8,11,13,0,450.0,419.0,3.4,39.0,852.0,770.31,537.32
2016,8,11,13,15,646.0,280.0,3.5,39.0,893.0,780.43,550.09
2016,8,11,13,30,842.0,141.0,3.6,39.0,934.0,777.09,551.48
2016,8,11,13,45,831.5,143.5,3.7,39.0,914.0,737.32,526.07
2016,8,11,14,0,821.0,146.0,3.8,39.0,894.0,695.95,497.95
2016,8,11,14,15,814.5,144.5,3.85,39.0,868.5,652.1,467.39
2016,8,11,14,30,808.0,143.0,3.9,39.0,843.0,607.12,435.34
2016,8,11,14,45,795.5,142.5,3.95,39.0,809.0,558.74,400.11
2016,8,11,15,0,783.0,142.0,4.0,39.0,775.0,510.21,363.86
2016,8,11,15,15,543.5,236.5,4.0,38.5,665.5,435.35,309.23
2016,8,11,15,30,304.0,331.0,4.0,38.0,556.0,387.83,275.51
2016,8,11,15,45,516.5,229.0,4.0,38.0,582.0,354.76,247.13
2016,8,11,16,0,729.0,127.0,4.0,38.0,608.0,302.06,200.66
2016,8,11,16,15,707.5,122.5,3.95,37.5,559.5,250.57,159.24
2016,8,11,16,30,686.0,118.0,3.9,37.0,511.0,201.24,120.43
2016,8,11,16,45,663.5,111.0,3.85,37.0,459.5,152.25,84.6
2016,8,11,17,0,641.0,104.0,3.8,37.0,408.0,105.9,56.89
2016,8,11,17,15,602.5,97.5,3.65,36.5,355.0,62.66,45.56
2016,8,11,17,30,564.0,91.0,3.5,36.0,302.0,60.96,44.46
2016,8,11,17,45,514.0,82.0,3.4,36.0,249.5,57.19,41.47
2016,8,11,18,0,464.0,73.0,3.3,36.0,197.0,53.13,38.11
2016,8,11,18,15,385.5,61.5,2.95,35.5,148.0,45.77,31.94
2016,8,11,18,30,307.0,50.0,2.6,35.0,99.0,38.14,25.29
2016,8,11,18,45,196.0,34.0,2.3,34.5,61.0,26.44,14.8
2016,8,11,19,0,85.0,18.0,2.0,34.0,23.0,14.22,0.0
2016,8,11,19,15,42.5,9.0,2.05,33.5,11.5,8.58,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,66.0,19.0,3.05,26.0,26.0,61.43,0.0
2016,8,12,6,30,132.0,38.0,3.2,26.0,52.0,131.18,94.37
2016,8,12,6,45,234.5,54.0,3.35,26.5,96.5,220.9,171.43
2016,8,12,7,0,337.0,70.0,3.5,27.0,141.0,310.85,246.11
2016,8,12,7,15,404.5,81.5,3.55,27.5,192.0,381.53,303.57
2016,8,12,7,30,472.0,93.0,3.6,28.0,243.0,457.6,363.03
2016,8,12,7,45,530.0,98.5,3.65,29.0,297.5,529.75,416.45
2016,8,12,8,0,588.0,104.0,3.7,30.0,352.0,600.5,466.82
2016,8,12,8,15,621.5,110.0,3.65,31.0,405.0,654.46,501.86
2016,8,12,8,30,655.0,116.0,3.6,32.0,458.0,708.62,535.95
2016,8,12,8,45,684.5,119.0,3.6,33.0,509.5,755.58,564.19
2016,8,12,9,0,714.0,122.0,3.6,34.0,561.0,801.8,591.26
2016,8,12,9,15,732.5,126.0,3.4,34.5,608.0,833.66,608.38
2016,8,12,9,30,751.0,130.0,3.2,35.0,655.0,868.19,626.93
2016,8,12,9,45,765.0,133.0,3.05,35.5,697.0,895.13,640.42
2016,8,12,10,0,779.0,136.0,2.9,36.0,739.0,919.51,652.1
2016,8,12,10,15,789.5,138.5,2.7,36.5,775.0,937.21,658.99
2016,8,12,10,30,800.0,141.0,2.5,37.0,811.0,951.96,663.91
2016,8,12,10,45,804.5,145.0,2.35,37.5,839.5,959.35,664.64
2016,8,12,11,0,809.0,149.0,2.2,38.0,868.0,963.52,663.47
2016,8,12,11,15,814.5,150.5,2.15,38.5,890.0,962.8,660.39
2016,8,12,11,30,820.0,152.0,2.1,39.0,912.0,958.85,655.52
2016,8,12,11,45,797.5,171.0,2.05,39.5,919.5,942.5,643.3
2016,8,12,12,0,775.0,190.0,2.0,40.0,927.0,923.01,629.45
2016,8,12,12,15,776.5,190.5,2.05,40.0,933.0,905.33,619.11
2016,8,12,12,30,778.0,191.0,2.1,40.0,939.0,884.94,607.09
2016,8,12,12,45,772.0,194.5,2.15,40.0,935.5,858.23,591.17
2016,8,12,13,0,766.0,198.0,2.2,40.0,932.0,829.45,573.93
2016,8,12,13,15,763.0,197.0,2.2,40.0,921.5,797.18,554.04
2016,8,12,13,30,760.0,196.0,2.2,40.0,911.0,763.1,532.29
2016,8,12,13,45,751.5,196.5,2.25,40.0,892.0,724.65,507.32
2016,8,12,14,0,743.0,197.0,2.3,40.0,873.0,684.01,480.45
2016,8,12,14,15,497.0,308.5,2.25,40.0,755.0,586.5,411.39
2016,8,12,14,30,251.0,420.0,2.2,40.0,637.0,507.95,355.03
2016,8,12,14,45,462.5,312.5,2.2,40.0,693.0,514.4,361.41
2016,8,12,15,0,674.0,205.0,2.2,40.0,749.0,502.6,352.78
2016,8,12,15,15,659.5,200.5,2.15,39.5,710.5,454.47,317.61
2016,8,12,15,30,645.0,196.0,2.1,39.0,672.0,407.15,282.23
2016,8,12,15,45,628.5,189.0,2.1,39.0,628.5,358.13,244.38
2016,8,12,16,0,612.0,182.0,2.1,39.0,585.0,310.56,207.04
2016,8,12,16,15,587.0,175.0,2.05,38.5,536.5,262.69,170.08
2016,8,12,16,30,562.0,168.0,2.0,38.0,488.0,218.12,136.42
2016,8,12,16,45,529.5,159.5,1.95,38.0,437.0,173.17,104.95
2016,8,12,17,0,497.0,151.0,1.9,38.0,386.0,131.94,81.03
2016,8,12,17,15,455.0,140.0,1.8,37.5,334.0,94.44,70.81
2016,8,12,17,30,413.0,129.0,1.7,37.0,282.0,89.58,67.33
2016,8,12,17,45,359.0,114.5,1.6,37.0,231.0,81.7,61.09
2016,8,12,18,0,305.0,100.0,1.5,37.0,180.0,76.72,57.01
2016,8,12,18,15,234.5,81.0,1.35,36.0,133.5,63.16,45.93
2016,8,12,18,30,164.0,62.0,1.2,35.0,87.0,49.1,34.06
2016,8,12,18,45,82.0,39.0,1.05,34.5,51.5,32.69,19.4
2016,8,12,19,0,0.0,16.0,0.9,34.0,16.0,14.71,0.0
2016,8,12,19,15,0.0,8.0,0.9,33.5,8.0,7.63,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,20.5,17.5,1.45,26.0,19.5,33.11,0.0
2016,8,13,6,30,41.0,35.0,1.4,26.0,39.0,71.29,48.51
2016,8,13,6,45,122.0,59.5,1.35,26.0,82.5,156.97,120.23
2016,8,13,7,0,203.0,84.0,1.3,26.0,126.0,239.36,188.09
2016,8,13,7,15,111.5,98.0,1.3,26.0,122.5,191.6,150.63
2016,8,13,7,30,20.0,112.0,1.3,26.0,119.0,127.26,97.96
2016,8,13,7,45,110.5,141.0,1.3,26.5,187.0,245.55,193.09
2016,8,13,8,0,201.0,170.0,1.3,27.0,255.0,351.04,274.22
2016,8,13,8,15,164.5,197.5,1.25,27.0,273.5,358.24,276.91
2016,8,13,8,30,128.0,225.0,1.2,27.0,292.0,361.95,277.33
2016,8,13,8,45,86.0,237.0,1.15,27.0,284.0,325.71,248.23
2016,8,13,9,0,44.0,249.0,1.1,27.0,276.0,300.36,227.21
2016,8,13,9,15,172.5,278.0,1.05,27.0,396.5,462.49,348.3
2016,8,13,9,30,301.0,307.0,1.0,27.0,517.0,629.59,464.69
2016,8,13,9,45,215.5,338.5,0.95,27.5,493.5,570.29,417.83
2016,8,13,10,0,130.0,370.0,0.9,28.0,470.0,521.27,379.8
2016,8,13,10,15,119.0,387.0,0.9,28.0,482.5,525.9,382.13
2016,8,13,10,30,108.0,404.0,0.9,28.0,495.0,516.81,374.82
2016,8,13,10,45,203.5,413.0,0.95,28.5,591.5,628.55,451.92
2016,8,13,11,0,299.0,422.0,1.0,29.0,688.0,737.59,523.28
2016,8,13,11,15,243.0,445.5,1.05,29.0,665.0,699.79,495.81
2016,8,13,11,30,187.0,469.0,1.1,29.0,642.0,652.21,463.36
2016,8,13,11,45,161.5,476.0,1.15,29.0,627.5,627.01,446.42
2016,8,13,12,0,136.0,483.0,1.2,29.0,613.0,601.67,429.07
2016,8,13,12,15,169.5,486.5,1.2,29.0,649.5,627.06,446.87
2016,8,13,12,30,203.0,490.0,1.2,29.0,686.0,650.19,462.58
2016,8,13,12,45,220.0,486.5,1.25,29.5,698.0,650.05,462.06
2016,8,13,13,0,237.0,483.0,1.3,30.0,710.0,648.33,460.68
2016,8,13,13,15,124.5,356.5,1.3,29.5,476.0,430.83,312.8
2016,8,13,13,30,12.0,230.0,1.3,29.0,242.0,222.73,163.04
2016,8,13,13,45,34.5,322.0,1.3,29.0,354.0,319.27,234.59
2016,8,13,14,0,57.0,414.0,1.3,29.0,466.0,410.84,299.41
2016,8,13,14,15,53.5,397.5,1.3,29.0,445.5,388.34,283.14
2016,8,13,14,30,50.0,381.0,1.3,29.0,425.0,366.35,267.85
2016,8,13,14,45,105.5,386.5,1.3,29.0,473.5,394.99,288.96
2016,8,13,15,0,161.0,392.0,1.3,29.0,522.0,410.74,300.0
2016,8,13,15,15,179.5,370.0,1.3,28.5,508.0,388.5,284.3
2016,8,13,15,30,198.0,348.0,1.3,28.0,494.0,364.43,266.93
2016,8,13,15,45,163.0,324.5,1.3,28.0,439.5,319.41,234.18
2016,8,13,16,0,128.0,301.0,1.3,28.0,385.0,278.4,204.49
2016,8,13,16,15,64.0,216.0,1.3,28.0,258.0,198.12,146.41
2016,8,13,16,30,0.0,131.0,1.3,28.0,131.0,119.58,89.0
2016,8,13,16,45,40.0,162.5,1.3,28.0,181.5,142.65,105.84
2016,8,13,17,0,80.0,194.0,1.3,28.0,232.0,160.3,119.22
2016,8,13,17,15,74.0,169.5,1.25,27.5,201.0,135.39,107.62
2016,8,13,17,30,68.0,145.0,1.2,27.0,170.0,117.55,93.48
2016,8,13,17,45,58.0,121.0,1.15,27.0,139.5,99.55,78.68
2016,8,13,18,0,48.0,97.0,1.1,27.0,109.0,81.12,63.2
2016,8,13,18,15,31.0,74.0,1.05,26.5,81.0,62.95,47.69
2016,8,13,18,30,14.0,51.0,1.0,26.0,53.0,44.38,31.52
2016,8,13,18,45,7.0,30.5,1.0,26.0,31.5,27.65,16.06
2016,8,13,19,0,0.0,10.0,1.0,26.0,10.0,9.53,0.0
2016,8,13,19,15,0.0,5.0,0.95,26.0,5.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,8.5,4.6,24.0,8.5,7.87,0.0
2016,8,14,6,30,0.0,17.0,4.7,24.0,17.0,15.76,6.32
2016,8,14,6,45,0.0,32.5,4.85,24.0,32.5,30.18,18.76
2016,8,14,7,0,0.0,48.0,5.0,24.0,48.0,45.11,31.38
2016,8,14,7,15,0.0,66.0,5.15,24.0,66.0,63.25,46.52
2016,8,14,7,30,0.0,84.0,5.3,24.0,84.0,81.16,61.25
2016,8,14,7,45,0.0,69.0,5.45,24.5,69.0,64.2,47.15
2016,8,14,8,0,0.0,54.0,5.6,25.0,54.0,50.2,35.49
2016,8,14,8,15,0.0,103.0,5.75,25.0,103.5,97.45,73.62
2016,8,14,8,30,0.0,152.0,5.9,25.0,153.0,147.35,113.23
2016,8,14,8,45,93.0,213.5,6.05,25.5,271.0,304.18,239.01
2016,8,14,9,0,186.0,275.0,6.2,26.0,389.0,471.25,367.63
2016,8,14,9,15,119.5,285.5,6.15,26.0,361.0,422.56,327.16
2016,8,14,9,30,53.0,296.0,6.1,26.0,333.0,356.84,274.19
2016,8,14,9,45,26.5,164.5,6.1,26.5,183.0,188.56,143.82
2016,8,14,10,0,0.0,33.0,6.1,27.0,33.0,30.75,18.77
2016,8,14,10,15,14.5,181.0,5.95,27.0,193.5,185.81,140.53
2016,8,14,10,30,29.0,329.0,5.8,27.0,354.0,359.37,271.85
2016,8,14,10,45,14.5,197.0,5.7,27.0,209.5,200.88,151.17
2016,8,14,11,0,0.0,65.0,5.6,27.0,65.0,60.74,42.15
2016,8,14,11,15,17.5,225.5,5.45,27.0,242.0,236.94,178.64
2016,8,14,11,30,35.0,386.0,5.3,27.0,419.0,412.34,309.1
2016,8,14,11,45,42.0,406.5,5.15,27.0,446.5,435.89,325.61
2016,8,14,12,0,49.0,427.0,5.0,27.0,474.0,458.52,341.72
2016,8,14,12,15,67.5,448.5,4.8,27.0,513.5,491.57,365.56
2016,8,14,12,30,86.0,470.0,4.6,27.0,553.0,522.9,387.81
2016,8,14,12,45,92.5,472.5,4.45,27.0,561.5,524.17,388.33
2016,8,14,13,0,99.0,475.0,4.3,27.0,570.0,524.65,388.55
2016,8,14,13,15,64.5,426.5,4.1,27.0,488.5,445.44,330.81
2016,8,14,13,30,30.0,378.0,3.9,27.0,407.0,369.72,275.14
2016,8,14,13,45,53.0,404.5,3.7,27.0,453.5,405.44,301.84
2016,8,14,14,0,76.0,431.0,3.5,27.0,500.0,438.15,325.64
2016,8,14,14,15,123.0,429.0,3.35,27.0,536.5,454.44,337.99
2016,8,14,14,30,170.0,427.0,3.2,27.0,573.0,469.61,349.11
2016,8,14,14,45,111.0,389.0,3.1,27.0,483.0,393.76,293.49
2016,8,14,15,0,52.0,351.0,3.0,27.0,393.0,330.46,247.0
2016,8,14,15,15,42.0,320.0,3.0,26.5,352.5,295.13,221.65
2016,8,14,15,30,32.0,289.0,3.0,26.0,312.0,261.29,197.07
2016,8,14,15,45,19.0,239.5,3.0,26.0,253.0,220.47,166.64
2016,8,14,16,0,6.0,190.0,3.0,26.0,194.0,173.0,130.86
2016,8,14,16,15,20.5,205.0,3.0,26.0,217.0,186.72,141.44
2016,8,14,16,30,35.0,220.0,3.0,26.0,240.0,188.75,142.75
2016,8,14,16,45,17.5,149.5,3.0,26.0,159.5,135.65,102.39
2016,8,14,17,0,0.0,79.0,3.0,26.0,79.0,73.55,54.0
2016,8,14,17,15,0.0,68.0,2.95,25.5,68.0,63.26,48.38
2016,8,14,17,30,0.0,57.0,2.9,25.0,57.0,52.99,39.89
2016,8,14,17,45,0.0,47.0,2.85,24.5,47.0,43.66,32.04
2016,8,14,18,0,0.0,37.0,2.8,24.0,37.0,34.35,24.05
2016,8,14,18,15,0.0,27.0,2.6,23.5,27.0,25.04,15.92
2016,8,14,18,30,0.0,17.0,2.4,23.0,17.0,15.75,7.71
2016,8,14,18,45,0.0,10.0,2.25,23.0,10.0,9.26,1.61
2016,8,14,19,0,0.0,3.0,2.1,23.0,3.0,2.86,0.0
2016,8,14,19,15,0.0,1.5,2.0,23.0,1.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,9.5,2.45,21.0,9.5,9.05,0.0
2016,8,15,6,30,0.0,19.0,2.5,21.0,19.0,17.63,7.81
2016,8,15,6,45,0.0,36.0,2.6,21.5,36.0,33.73,21.87
2016,8,15,7,0,0.0,53.0,2.7,22.0,53.0,50.98,36.5
2016,8,15,7,15,0.0,72.5,2.75,22.0,72.5,70.78,53.12
2016,8,15,7,30,0.0,92.0,2.8,22.0,92.0,90.27,69.2
2016,8,15,7,45,0.0,69.5,2.85,22.5,69.5,64.66,47.92
2016,8,15,8,0,0.0,47.0,2.9,23.0,47.0,43.67,30.45
2016,8,15,8,15,0.0,57.5,2.9,23.0,57.5,53.47,38.36
2016,8,15,8,30,0.0,68.0,2.9,23.0,68.0,63.29,46.18
2016,8,15,8,45,0.0,83.0,2.95,23.0,83.0,77.32,57.35
2016,8,15,9,0,0.0,98.0,3.0,23.0,98.0,91.56,68.57
2016,8,15,9,15,8.0,167.5,2.9,23.0,173.0,167.5,128.88
2016,8,15,9,30,16.0,237.0,2.8,23.0,248.0,245.19,188.94
2016,8,15,9,45,19.5,260.0,2.75,23.5,274.5,271.01,207.68
2016,8,15,10,0,23.0,283.0,2.7,24.0,301.0,296.71,226.21
2016,8,15,10,15,12.5,216.5,2.6,24.0,226.5,218.78,166.23
2016,8,15,10,30,2.0,150.0,2.5,24.0,152.0,143.38,107.61
2016,8,15,10,45,2.5,151.0,2.45,24.0,154.0,144.73,108.63
2016,8,15,11,0,3.0,152.0,2.4,24.0,156.0,146.07,109.53
2016,8,15,11,15,6.0,172.5,2.3,24.0,178.5,168.43,126.76
2016,8,15,11,30,9.0,193.0,2.2,24.0,201.0,190.64,143.69
2016,8,15,11,45,11.5,229.0,2.15,24.5,239.5,226.91,170.78
2016,8,15,12,0,14.0,265.0,2.1,25.0,278.0,262.82,197.15
2016,8,15,12,15,10.5,219.0,2.05,25.0,229.0,215.25,161.19
2016,8,15,12,30,7.0,173.0,2.0,25.0,180.0,168.29,125.57
2016,8,15,12,45,4.5,156.5,2.0,25.0,161.0,150.28,111.81
2016,8,15,13,0,2.0,140.0,2.0,25.0,142.0,132.49,98.1
2016,8,15,13,15,7.5,200.0,1.95,25.0,207.5,192.29,144.03
2016,8,15,13,30,13.0,260.0,1.9,25.0,273.0,250.91,188.14
2016,8,15,13,45,13.5,263.0,1.9,25.0,276.0,252.76,189.43
2016,8,15,14,0,14.0,266.0,1.9,25.0,279.0,254.45,190.83
2016,8,15,14,15,12.0,241.5,1.9,25.0,252.5,229.77,172.46
2016,8,15,14,30,10.0,217.0,1.9,25.0,226.0,205.44,154.31
2016,8,15,14,45,11.0,230.0,1.9,25.0,239.5,216.4,162.88
2016,8,15,15,0,12.0,243.0,1.9,25.0,253.0,226.87,171.0
2016,8,15,15,15,8.5,212.5,1.9,24.5,219.5,197.25,149.02
2016,8,15,15,30,5.0,182.0,1.9,24.0,186.0,168.13,127.28
2016,8,15,15,45,5.5,184.5,1.95,24.0,188.0,169.44,128.66
2016,8,15,16,0,6.0,187.0,2.0,24.0,190.0,170.39,129.73
2016,8,15,16,15,10.5,191.0,1.95,24.0,197.0,172.98,131.93
2016,8,15,16,30,15.0,195.0,1.9,24.0,204.0,174.34,133.19
2016,8,15,16,45,7.5,149.0,1.9,24.0,153.5,134.05,102.22
2016,8,15,17,0,0.0,103.0,1.9,24.0,103.0,94.28,71.16
2016,8,15,17,15,0.0,89.0,1.85,23.5,89.0,81.79,64.54
2016,8,15,17,30,0.0,75.0,1.8,23.0,75.0,69.36,54.28
2016,8,15,17,45,0.0,61.5,1.75,23.0,61.5,57.2,43.92
2016,8,15,18,0,0.0,48.0,1.7,23.0,48.0,44.6,33.02
2016,8,15,18,15,0.0,35.0,1.65,23.0,35.0,32.49,22.36
2016,8,15,18,30,0.0,22.0,1.6,23.0,22.0,20.4,11.63
2016,8,15,18,45,0.0,12.5,1.55,23.0,12.5,11.58,3.28
2016,8,15,19,0,0.0,3.0,1.5,23.0,3.0,2.86,0.0
2016,8,15,19,15,0.0,1.5,1.55,23.0,1.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,0.5,2.55,21.0,0.5,0.48,0.0
2016,8,16,6,30,0.0,1.0,2.6,21.0,1.0,0.92,0.0
2016,8,16,6,45,0.0,2.5,2.65,21.5,2.5,2.31,0.0
2016,8,16,7,0,0.0,4.0,2.7,22.0,4.0,3.7,0.0
2016,8,16,7,15,0.0,5.5,2.75,22.0,5.5,5.09,0.0
2016,8,16,7,30,0.0,7.0,2.8,22.0,7.0,6.48,0.0
2016,8,16,7,45,0.0,45.0,2.85,22.5,45.0,41.8,29.11
2016,8,16,8,0,0.0,83.0,2.9,23.0,83.0,77.75,58.4
2016,8,16,8,15,0.0,85.0,2.85,23.0,85.0,79.32,59.42
2016,8,16,8,30,0.0,87.0,2.8,23.0,87.0,81.05,60.58
2016,8,16,8,45,0.5,124.5,2.8,23.5,125.0,118.49,90.26
2016,8,16,9,0,1.0,162.0,2.8,24.0,163.0,156.32,119.62
2016,8,16,9,15,39.5,236.0,2.7,24.0,263.5,279.31,215.88
2016,8,16,9,30,78.0,310.0,2.6,24.0,364.0,396.07,303.71
2016,8,16,9,45,78.0,331.0,2.55,24.5,388.5,416.96,317.04
2016,8,16,10,0,78.0,352.0,2.5,25.0,413.0,437.35,330.26
2016,8,16,10,15,102.5,379.0,2.35,25.0,462.5,487.53,366.09
2016,8,16,10,30,127.0,406.0,2.2,25.0,512.0,549.96,409.55
2016,8,16,10,45,130.5,422.5,2.1,25.5,535.0,566.45,418.86
2016,8,16,11,0,134.0,439.0,2.0,26.0,558.0,582.03,427.72
2016,8,16,11,15,104.5,439.0,1.9,26.0,533.5,537.34,394.83
2016,8,16,11,30,75.0,439.0,1.8,26.0,509.0,504.11,370.14
2016,8,16,11,45,84.0,438.0,1.7,26.5,517.0,506.8,371.17
2016,8,16,12,0,93.0,437.0,1.6,27.0,525.0,508.98,371.62
2016,8,16,12,15,83.0,448.0,1.55,27.0,527.0,504.83,367.9
2016,8,16,12,30,73.0,459.0,1.5,27.0,529.0,500.46,364.14
2016,8,16,12,45,47.5,404.5,1.5,27.0,450.5,421.39,308.39
2016,8,16,13,0,22.0,350.0,1.5,27.0,372.0,343.98,253.1
2016,8,16,13,15,19.5,328.5,1.55,27.0,348.0,320.2,236.43
2016,8,16,13,30,17.0,307.0,1.6,27.0,324.0,296.81,219.66
2016,8,16,13,45,59.5,375.0,1.7,27.0,429.5,383.75,283.88
2016,8,16,14,0,102.0,443.0,1.8,27.0,535.0,465.39,342.3
2016,8,16,14,15,56.0,334.5,1.85,27.0,385.0,335.51,248.77
2016,8,16,14,30,10.0,226.0,1.9,27.0,235.0,213.43,158.79
2016,8,16,14,45,89.5,307.0,2.0,27.0,379.0,315.01,235.62
2016,8,16,15,0,169.0,388.0,2.1,27.0,523.0,409.6,304.04
2016,8,16,15,15,140.5,364.5,2.2,26.5,473.0,365.18,271.77
2016,8,16,15,30,112.0,341.0,2.3,26.0,423.0,331.23,247.56
2016,8,16,15,45,71.5,296.0,2.4,26.0,347.0,273.68,205.38
2016,8,16,16,0,31.0,251.0,2.5,26.0,271.0,221.18,166.93
2016,8,16,16,15,23.0,222.5,2.5,25.5,237.0,200.9,152.38
2016,8,16,16,30,15.0,194.0,2.5,25.0,203.0,173.36,132.05
2016,8,16,16,45,14.0,177.0,2.55,25.0,184.5,156.63,119.52
2016,8,16,17,0,13.0,160.0,2.6,25.0,166.0,140.01,107.09
2016,8,16,17,15,8.5,140.0,2.45,24.5,143.5,121.87,98.03
2016,8,16,17,30,4.0,120.0,2.3,24.0,121.0,105.09,84.37
2016,8,16,17,45,2.0,98.5,2.2,24.0,99.0,87.02,69.16
2016,8,16,18,0,0.0,77.0,2.1,24.0,77.0,68.75,53.5
2016,8,16,18,15,0.0,56.5,1.95,23.5,56.5,51.07,38.13
2016,8,16,18,30,0.0,36.0,1.8,23.0,36.0,33.17,22.34
2016,8,16,18,45,0.0,21.0,1.7,23.0,21.0,19.5,9.06
2016,8,16,19,0,0.0,6.0,1.6,23.0,6.0,5.72,0.0
2016,8,16,19,15,0.0,3.0,1.55,23.0,3.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,5.5,2.3,23.0,5.5,5.24,0.0
2016,8,17,6,30,0.0,11.0,2.4,23.0,11.0,10.19,1.95
2016,8,17,6,45,0.0,21.5,2.5,23.5,21.5,19.94,10.49
2016,8,17,7,0,0.0,32.0,2.6,24.0,32.0,29.7,18.76
2016,8,17,7,15,0.0,44.0,2.7,24.0,44.0,40.87,28.14
2016,8,17,7,30,0.0,56.0,2.8,24.0,56.0,52.06,37.39
2016,8,17,7,45,3.0,97.0,2.95,24.5,98.0,95.81,73.0
2016,8,17,8,0,6.0,138.0,3.1,25.0,140.0,141.25,109.17
2016,8,17,8,15,42.5,177.0,3.15,25.0,198.5,222.8,174.42
2016,8,17,8,30,79.0,216.0,3.2,25.0,257.0,297.16,232.45
2016,8,17,8,45,149.5,242.5,3.25,25.5,330.0,400.61,311.66
2016,8,17,9,0,220.0,269.0,3.3,26.0,403.0,494.08,380.97
2016,8,17,9,15,218.0,294.0,3.3,26.0,436.0,522.08,399.55
2016,8,17,9,30,216.0,319.0,3.3,26.0,469.0,548.83,417.37
2016,8,17,9,45,243.0,337.0,3.3,26.5,515.5,593.9,448.24
2016,8,17,10,0,270.0,355.0,3.3,27.0,562.0,652.31,487.6
2016,8,17,10,15,168.5,367.5,3.3,27.0,499.0,552.13,412.76
2016,8,17,10,30,67.0,380.0,3.3,27.0,436.0,450.63,336.29
2016,8,17,10,45,145.5,408.0,3.3,27.5,534.5,565.54,419.87
2016,8,17,11,0,224.0,436.0,3.3,28.0,633.0,666.32,490.11
2016,8,17,11,15,184.0,450.0,3.3,28.0,615.0,635.71,466.47
2016,8,17,11,30,144.0,464.0,3.3,28.0,597.0,604.59,443.21
2016,8,17,11,45,135.5,470.5,3.3,28.5,597.0,595.66,435.62
2016,8,17,12,0,127.0,477.0,3.3,29.0,597.0,586.22,427.64
2016,8,17,12,15,148.0,482.5,3.3,29.0,623.0,602.15,439.08
2016,8,17,12,30,169.0,488.0,3.3,29.0,649.0,616.36,449.16
2016,8,17,12,45,251.5,469.5,3.3,29.0,709.0,661.07,481.98
2016,8,17,13,0,334.0,451.0,3.3,29.0,769.0,697.61,508.57
2016,8,17,13,15,167.0,250.0,3.25,29.0,409.0,365.74,273.42
2016,8,17,13,30,0.0,49.0,3.2,29.0,49.0,45.82,29.99
2016,8,17,13,45,8.0,170.5,3.2,29.0,178.5,164.19,121.24
2016,8,17,14,0,16.0,292.0,3.2,29.0,308.0,279.03,207.08
2016,8,17,14,15,59.5,353.0,3.15,29.0,405.0,353.32,262.06
2016,8,17,14,30,103.0,414.0,3.1,29.0,502.0,423.46,312.87
2016,8,17,14,45,209.5,387.5,3.1,29.0,557.5,443.82,328.1
2016,8,17,15,0,316.0,361.0,3.1,29.0,613.0,452.55,333.92
2016,8,17,15,15,158.0,238.5,3.05,28.5,364.5,273.39,203.23
2016,8,17,15,30,0.0,116.0,3.0,28.0,116.0,107.65,78.91
2016,8,17,15,45,1.5,143.5,2.95,28.0,144.5,132.4,98.51
2016,8,17,16,0,3.0,171.0,2.9,28.0,173.0,155.89,116.91
2016,8,17,16,15,1.5,140.0,2.8,27.5,141.0,128.13,95.9
2016,8,17,16,30,0.0,109.0,2.7,27.0,109.0,100.52,74.77
2016,8,17,16,45,0.0,62.5,2.65,27.0,62.5,58.15,41.29
2016,8,17,17,0,0.0,16.0,2.6,27.0,16.0,14.85,6.43
2016,8,17,17,15,0.0,14.0,2.45,26.5,14.0,12.98,5.47
2016,8,17,17,30,0.0,12.0,2.3,26.0,12.0,11.12,3.92
2016,8,17,17,45,0.0,9.5,2.15,26.0,9.5,8.8,1.93
2016,8,17,18,0,0.0,7.0,2.0,26.0,7.0,6.48,0.0
2016,8,17,18,15,0.0,5.0,1.9,25.5,5.0,4.63,0.0
2016,8,17,18,30,0.0,3.0,1.8,25.0,3.0,2.77,0.0
2016,8,17,18,45,0.0,1.5,1.75,24.5,1.5,1.39,0.0
2016,8,17,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,5.5,1.3,22.0,5.5,5.24,0.0
2016,8,18,6,30,0.0,11.0,1.4,22.0,11.0,10.19,1.91
2016,8,18,6,45,0.0,22.0,1.55,22.5,22.0,20.4,10.92
2016,8,18,7,0,0.0,33.0,1.7,23.0,33.0,30.63,19.62
2016,8,18,7,15,0.0,45.5,1.75,23.0,45.5,42.27,29.43
2016,8,18,7,30,0.0,58.0,1.8,23.0,58.0,53.93,39.1
2016,8,18,7,45,59.5,113.5,1.9,23.5,138.5,162.85,129.19
2016,8,18,8,0,119.0,169.0,2.0,24.0,219.0,287.11,227.67
2016,8,18,8,15,65.0,171.0,2.05,24.0,199.0,233.55,183.43
2016,8,18,8,30,11.0,173.0,2.1,24.0,179.0,179.25,138.58
2016,8,18,8,45,134.0,218.0,2.2,24.5,299.0,357.98,279.66
2016,8,18,9,0,257.0,263.0,2.3,25.0,419.0,533.74,410.29
2016,8,18,9,15,192.5,292.0,2.3,25.0,414.0,496.37,378.99
2016,8,18,9,30,128.0,321.0,2.3,25.0,409.0,469.08,356.03
2016,8,18,9,45,95.5,331.0,2.3,25.5,399.0,433.48,327.72
2016,8,18,10,0,63.0,341.0,2.3,26.0,389.0,410.75,308.74
2016,8,18,10,15,115.5,374.0,2.25,26.0,467.5,507.72,379.39
2016,8,18,10,30,168.0,407.0,2.2,26.0,546.0,590.61,437.66
2016,8,18,10,45,202.0,420.0,2.15,26.0,593.5,633.09,466.52
2016,8,18,11,0,236.0,433.0,2.1,26.0,641.0,674.49,494.48
2016,8,18,11,15,193.5,448.5,2.05,26.0,622.0,643.02,470.43
2016,8,18,11,30,151.0,464.0,2.0,26.0,603.0,610.98,446.54
2016,8,18,11,45,150.5,472.0,1.95,26.5,612.5,610.99,445.2
2016,8,18,12,0,150.0,480.0,1.9,27.0,622.0,610.13,443.09
2016,8,18,12,15,190.5,480.5,1.85,27.0,662.0,638.34,462.91
2016,8,18,12,30,231.0,481.0,1.8,27.0,702.0,664.0,480.55
2016,8,18,12,45,237.5,478.5,1.8,27.0,705.0,654.92,474.23
2016,8,18,13,0,244.0,476.0,1.8,27.0,708.0,644.77,467.45
2016,8,18,13,15,280.0,463.5,1.75,27.0,726.5,647.18,469.63
2016,8,18,13,30,316.0,451.0,1.7,27.0,745.0,646.29,469.33
2016,8,18,13,45,177.5,416.5,1.7,27.0,581.0,501.72,367.65
2016,8,18,14,0,39.0,382.0,1.7,27.0,417.0,369.94,272.54
2016,8,18,14,15,228.0,367.0,1.7,27.0,562.5,462.25,342.48
2016,8,18,14,30,417.0,352.0,1.7,27.0,708.0,539.7,397.68
2016,8,18,14,45,490.5,311.0,1.75,27.0,712.5,519.98,382.91
2016,8,18,15,0,564.0,270.0,1.8,27.0,717.0,492.9,362.39
2016,8,18,15,15,435.0,295.5,1.85,27.0,629.5,424.14,311.44
2016,8,18,15,30,306.0,321.0,1.9,27.0,542.0,373.44,274.22
2016,8,18,15,45,158.0,263.0,1.95,27.0,377.0,268.69,198.53
2016,8,18,16,0,10.0,205.0,2.0,27.0,212.0,186.18,140.0
2016,8,18,16,15,86.0,224.0,2.0,26.5,272.5,206.72,153.81
2016,8,18,16,30,162.0,243.0,2.0,26.0,333.0,214.58,157.09
2016,8,18,16,45,81.0,187.0,2.05,26.0,232.0,162.37,120.77
2016,8,18,17,0,0.0,131.0,2.1,26.0,131.0,116.83,88.57
2016,8,18,17,15,0.0,113.0,2.0,25.5,113.0,101.07,80.25
2016,8,18,17,30,0.0,95.0,1.9,25.0,95.0,85.6,67.6
2016,8,18,17,45,0.0,77.0,1.85,25.0,77.0,69.98,54.42
2016,8,18,18,0,0.0,59.0,1.8,25.0,59.0,54.18,40.85
2016,8,18,18,15,0.0,43.0,1.85,24.5,43.0,39.89,28.41
2016,8,18,18,30,0.0,27.0,1.9,24.0,27.0,25.06,15.34
2016,8,18,18,45,0.0,15.5,1.95,24.0,15.5,14.37,4.44
2016,8,18,19,0,0.0,4.0,2.0,24.0,4.0,3.81,0.0
2016,8,18,19,15,0.0,2.0,2.1,23.5,2.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,49.5,16.5,2.0,23.0,21.0,37.66,0.0
2016,8,19,6,30,99.0,33.0,2.2,23.0,42.0,108.5,73.56
2016,8,19,6,45,204.0,50.0,2.4,23.5,85.0,198.41,154.09
2016,8,19,7,0,309.0,67.0,2.6,24.0,128.0,288.73,230.0
2016,8,19,7,15,381.0,79.0,2.8,24.5,179.0,360.99,289.71
2016,8,19,7,30,453.0,91.0,3.0,25.0,230.0,439.16,351.92
2016,8,19,7,45,516.0,96.0,3.2,25.5,285.0,512.83,408.51
2016,8,19,8,0,579.0,101.0,3.4,26.0,340.0,585.84,462.88
2016,8,19,8,15,297.5,140.5,3.5,26.0,264.0,406.76,322.1
2016,8,19,8,30,16.0,180.0,3.6,26.0,188.0,191.1,147.08
2016,8,19,8,45,369.5,147.5,3.7,26.5,370.0,505.95,397.61
2016,8,19,9,0,723.0,115.0,3.8,27.0,552.0,795.93,607.01
2016,8,19,9,15,741.5,118.5,3.8,27.0,599.0,827.65,625.31
2016,8,19,9,30,760.0,122.0,3.8,27.0,646.0,861.53,646.68
2016,8,19,9,45,783.0,120.0,3.8,27.5,690.0,891.19,663.73
2016,8,19,10,0,806.0,118.0,3.8,28.0,734.0,918.53,679.11
2016,8,19,10,15,541.0,255.0,3.75,28.0,677.0,816.19,605.76
2016,8,19,10,30,276.0,392.0,3.7,28.0,620.0,691.75,510.97
2016,8,19,10,45,561.0,257.0,3.7,28.5,743.0,837.23,618.52
2016,8,19,11,0,846.0,122.0,3.7,29.0,866.0,955.12,696.01
2016,8,19,11,15,565.5,284.0,3.65,29.0,787.0,854.62,624.82
2016,8,19,11,30,285.0,446.0,3.6,29.0,708.0,729.21,530.82
2016,8,19,11,45,349.0,426.0,3.6,29.5,751.5,759.38,552.43
2016,8,19,12,0,413.0,406.0,3.6,30.0,795.0,791.78,574.21
2016,8,19,12,15,309.5,445.0,3.55,30.0,738.0,716.14,519.6
2016,8,19,12,30,206.0,484.0,3.5,30.0,681.0,644.24,467.55
2016,8,19,12,45,318.0,446.0,3.45,30.0,748.0,694.77,505.27
2016,8,19,13,0,430.0,408.0,3.4,30.0,815.0,736.06,535.35
2016,8,19,13,15,344.0,434.0,3.35,29.5,757.5,670.6,489.1
2016,8,19,13,30,258.0,460.0,3.3,29.0,700.0,609.66,446.02
2016,8,19,13,45,329.5,422.0,3.25,29.0,722.0,611.11,448.68
2016,8,19,14,0,401.0,384.0,3.2,29.0,744.0,606.98,446.69
2016,8,19,14,15,318.0,399.5,3.1,29.0,679.0,544.81,401.09
2016,8,19,14,30,235.0,415.0,3.0,29.0,614.0,494.32,363.87
2016,8,19,14,45,331.0,365.5,2.95,29.0,634.0,482.94,356.25
2016,8,19,15,0,427.0,316.0,2.9,29.0,654.0,462.46,340.66
2016,8,19,15,15,581.0,228.5,2.7,29.0,662.5,430.4,314.73
2016,8,19,15,30,735.0,141.0,2.5,29.0,671.0,386.89,277.65
2016,8,19,15,45,719.0,136.5,2.4,29.0,626.0,330.65,231.49
2016,8,19,16,0,703.0,132.0,2.3,29.0,581.0,280.32,189.28
2016,8,19,16,15,429.5,187.0,2.15,28.5,454.5,226.3,154.49
2016,8,19,16,30,156.0,242.0,2.0,28.0,328.0,212.11,154.17
2016,8,19,16,45,381.5,174.0,1.9,28.0,354.0,156.55,103.83
2016,8,19,17,0,607.0,106.0,1.8,28.0,380.0,87.83,52.75
2016,8,19,17,15,564.0,98.5,1.7,27.5,326.5,64.92,49.38
2016,8,19,17,30,521.0,91.0,1.6,27.0,273.0,62.7,47.78
2016,8,19,17,45,466.0,80.5,1.55,26.5,221.0,57.67,43.67
2016,8,19,18,0,411.0,70.0,1.5,26.0,169.0,51.51,38.39
2016,8,19,18,15,321.5,57.5,1.55,26.0,122.0,43.33,31.09
2016,8,19,18,30,232.0,45.0,1.6,26.0,75.0,34.77,23.14
2016,8,19,18,45,125.0,27.0,1.7,26.0,42.0,21.23,8.37
2016,8,19,19,0,18.0,9.0,1.8,26.0,9.0,8.58,0.0
2016,8,19,19,15,9.0,4.5,1.95,25.5,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.5,1.85,23.0,3.5,3.34,0.0
2016,8,20,6,30,0.0,7.0,1.9,23.0,7.0,6.48,0.0
2016,8,20,6,45,0.0,15.0,2.0,23.5,15.0,13.89,5.57
2016,8,20,7,0,0.0,23.0,2.1,24.0,23.0,21.32,11.87
2016,8,20,7,15,0.0,32.5,2.15,24.0,32.5,30.16,19.31
2016,8,20,7,30,0.0,42.0,2.2,24.0,42.0,39.0,26.65
2016,8,20,7,45,0.0,49.0,2.3,24.5,49.0,45.53,31.9
2016,8,20,8,0,0.0,56.0,2.4,25.0,56.0,52.06,37.05
2016,8,20,8,15,0.0,71.5,2.5,25.0,71.5,66.54,48.64
2016,8,20,8,30,0.0,87.0,2.6,25.0,87.0,81.08,60.14
2016,8,20,8,45,0.0,82.0,2.75,25.0,82.0,76.38,56.13
2016,8,20,9,0,0.0,77.0,2.9,25.0,77.0,71.73,52.21
2016,8,20,9,15,0.0,102.5,2.9,25.0,102.5,95.88,71.25
2016,8,20,9,30,0.0,128.0,2.9,25.0,128.0,120.6,90.5
2016,8,20,9,45,3.5,163.0,2.95,25.5,166.0,158.03,119.37
2016,8,20,10,0,7.0,198.0,3.0,26.0,204.0,195.61,147.86
2016,8,20,10,15,7.5,201.0,2.95,26.0,207.5,198.6,149.77
2016,8,20,10,30,8.0,204.0,2.9,26.0,211.0,201.62,151.8
2016,8,20,10,45,8.5,204.5,2.9,26.5,212.0,202.2,151.72
2016,8,20,11,0,9.0,205.0,2.9,27.0,213.0,202.79,151.68
2016,8,20,11,15,10.5,226.0,2.85,27.0,236.0,224.06,167.56
2016,8,20,11,30,12.0,247.0,2.8,27.0,259.0,245.12,183.15
2016,8,20,11,45,14.0,269.0,2.8,27.0,282.5,267.34,199.55
2016,8,20,12,0,16.0,291.0,2.8,27.0,306.0,289.22,215.61
2016,8,20,12,15,23.0,337.0,2.7,27.0,359.0,342.84,254.88
2016,8,20,12,30,30.0,383.0,2.6,27.0,412.0,389.64,288.52
2016,8,20,12,45,20.5,301.5,2.55,27.0,321.5,301.3,223.89
