Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,13,0,11.0,220.0,2.5,27.0,231.0,214.22,159.31
2016,8,20,13,15,9.5,200.5,2.45,27.0,210.0,194.17,144.43
2016,8,20,13,30,8.0,181.0,2.4,27.0,189.0,174.36,129.49
2016,8,20,13,45,9.5,207.5,2.35,27.0,217.0,199.07,148.31
2016,8,20,14,0,11.0,234.0,2.3,27.0,245.0,223.25,166.53
2016,8,20,14,15,7.5,197.0,2.15,26.5,204.5,186.6,139.17
2016,8,20,14,30,4.0,160.0,2.0,26.0,164.0,150.4,111.96
2016,8,20,14,45,9.0,206.5,1.95,26.0,214.0,194.2,145.68
2016,8,20,15,0,14.0,253.0,1.9,26.0,264.0,236.04,177.4
2016,8,20,15,15,7.0,136.0,1.75,26.0,141.5,128.73,95.62
2016,8,20,15,30,0.0,19.0,1.6,26.0,19.0,17.68,8.52
2016,8,20,15,45,0.0,17.0,1.45,26.0,17.0,15.81,7.08
2016,8,20,16,0,0.0,15.0,1.3,26.0,15.0,13.94,5.62
2016,8,20,16,15,6.5,101.0,1.15,25.5,105.0,95.05,70.5
2016,8,20,16,30,13.0,187.0,1.0,25.0,195.0,166.77,126.81
2016,8,20,16,45,108.0,186.0,0.85,25.0,235.5,155.55,114.63
2016,8,20,17,0,203.0,185.0,0.7,25.0,276.0,146.24,108.15
2016,8,20,17,15,184.0,162.5,0.6,24.5,236.0,123.74,99.19
2016,8,20,17,30,165.0,140.0,0.5,24.0,196.0,108.3,86.77
2016,8,20,17,45,230.0,113.5,0.4,24.0,176.5,85.73,67.85
2016,8,20,18,0,295.0,87.0,0.3,24.0,157.0,64.49,49.71
2016,8,20,18,15,213.5,68.5,0.35,24.0,112.0,54.07,40.41
2016,8,20,18,30,132.0,50.0,0.4,24.0,67.0,40.05,27.67
2016,8,20,18,45,66.0,25.0,0.45,24.0,33.5,20.69,7.14
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,6.5,2.65,21.0,6.5,6.2,0.0
2016,8,21,6,30,0.0,13.0,2.6,21.0,13.0,12.05,2.97
2016,8,21,6,45,0.0,26.5,2.6,21.0,26.5,24.59,14.35
2016,8,21,7,0,0.0,40.0,2.6,21.0,40.0,37.16,25.16
2016,8,21,7,15,0.0,56.5,2.55,21.0,56.5,53.13,38.69
2016,8,21,7,30,0.0,73.0,2.5,21.0,73.0,69.49,52.34
2016,8,21,7,45,0.0,79.0,2.5,21.5,79.0,74.55,56.31
2016,8,21,8,0,0.0,85.0,2.5,22.0,85.0,79.89,60.4
2016,8,21,8,15,0.0,83.0,2.55,22.0,83.0,77.38,58.11
2016,8,21,8,30,0.0,81.0,2.6,22.0,81.0,75.43,56.3
2016,8,21,8,45,0.0,119.0,2.65,22.5,119.5,112.6,85.93
2016,8,21,9,0,0.0,157.0,2.7,23.0,158.0,150.44,115.47
2016,8,21,9,15,16.0,213.5,2.6,23.5,225.0,222.11,171.37
2016,8,21,9,30,32.0,270.0,2.5,24.0,292.0,308.26,236.55
2016,8,21,9,45,48.5,305.0,2.45,24.5,341.0,359.99,274.31
2016,8,21,10,0,65.0,340.0,2.4,25.0,390.0,411.47,311.18
2016,8,21,10,15,79.5,366.5,2.1,25.0,430.5,451.25,338.89
2016,8,21,10,30,94.0,393.0,1.8,25.0,471.0,490.49,365.54
2016,8,21,10,45,62.0,371.5,1.5,25.0,424.0,433.08,321.9
2016,8,21,11,0,30.0,350.0,1.2,25.0,377.0,376.61,279.32
2016,8,21,11,15,26.5,345.0,0.95,25.0,369.5,365.31,270.32
2016,8,21,11,30,23.0,340.0,0.7,25.0,362.0,345.52,254.97
2016,8,21,11,45,30.0,368.5,0.45,25.5,397.0,386.16,282.19
2016,8,21,12,0,37.0,397.0,0.2,26.0,432.0,417.11,301.18
2016,8,21,12,15,52.5,423.5,0.5,26.0,473.5,452.59,327.59
2016,8,21,12,30,68.0,450.0,0.8,26.0,515.0,486.39,352.68
2016,8,21,12,45,93.0,462.5,1.1,26.0,551.0,513.29,373.26
2016,8,21,13,0,118.0,475.0,1.4,26.0,587.0,538.85,392.76
2016,8,21,13,15,155.5,471.5,1.55,26.0,617.0,555.16,405.49
2016,8,21,13,30,193.0,468.0,1.7,26.0,647.0,568.47,416.06
2016,8,21,13,45,156.0,455.5,1.9,26.0,598.0,518.17,381.12
2016,8,21,14,0,119.0,443.0,2.1,26.0,549.0,470.85,348.06
2016,8,21,14,15,73.0,385.5,2.2,26.0,450.0,388.14,288.77
2016,8,21,14,30,27.0,328.0,2.3,26.0,351.0,306.79,229.39
2016,8,21,14,45,46.5,341.5,2.45,26.0,379.5,323.86,242.82
2016,8,21,15,0,66.0,355.0,2.6,26.0,408.0,337.97,253.5
2016,8,21,15,15,41.0,299.0,2.6,25.5,331.0,276.05,208.05
2016,8,21,15,30,16.0,243.0,2.6,25.0,254.0,223.91,169.63
2016,8,21,15,45,27.0,248.5,2.65,25.0,266.0,221.55,168.04
2016,8,21,16,0,38.0,254.0,2.7,25.0,278.0,223.62,169.57
2016,8,21,16,15,55.0,242.0,2.65,25.0,273.5,211.99,160.19
2016,8,21,16,30,72.0,230.0,2.6,25.0,269.0,198.09,149.07
2016,8,21,16,45,181.5,201.0,2.55,25.0,285.5,170.89,124.63
2016,8,21,17,0,291.0,172.0,2.5,25.0,302.0,131.22,95.82
2016,8,21,17,15,278.5,148.5,2.35,24.5,259.0,108.22,86.66
2016,8,21,17,30,266.0,125.0,2.2,24.0,216.0,93.27,74.42
2016,8,21,17,45,239.0,104.0,2.1,24.0,174.5,79.25,62.55
2016,8,21,18,0,212.0,83.0,2.0,24.0,133.0,64.59,49.85
2016,8,21,18,15,165.5,63.0,1.9,23.5,95.0,49.99,37.0
2016,8,21,18,30,119.0,43.0,1.8,23.0,57.0,34.83,23.33
2016,8,21,18,45,59.5,21.5,1.7,23.0,28.5,17.94,4.3
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,1.5,1.75,22.0,1.5,1.43,0.0
2016,8,22,6,30,0.0,3.0,1.9,22.0,3.0,2.77,0.0
2016,8,22,6,45,0.0,6.0,2.1,22.5,6.0,5.55,0.0
2016,8,22,7,0,0.0,9.0,2.3,23.0,9.0,8.33,1.22
2016,8,22,7,15,0.0,13.5,2.35,23.5,13.5,12.5,4.73
2016,8,22,7,30,0.0,18.0,2.4,24.0,18.0,16.68,8.2
2016,8,22,7,45,0.0,41.0,2.45,24.5,41.0,38.07,25.8
2016,8,22,8,0,0.0,64.0,2.5,25.0,64.0,59.53,43.15
2016,8,22,8,15,1.0,110.0,2.6,25.0,111.0,105.67,80.23
2016,8,22,8,30,2.0,156.0,2.7,25.0,158.0,153.68,118.05
2016,8,22,8,45,2.5,164.5,2.85,25.5,167.0,161.53,123.5
2016,8,22,9,0,3.0,173.0,3.0,26.0,176.0,169.57,129.13
2016,8,22,9,15,38.5,238.5,3.05,26.0,265.0,281.32,215.96
2016,8,22,9,30,74.0,304.0,3.1,26.0,354.0,385.49,294.2
2016,8,22,9,45,71.5,323.0,3.2,26.5,374.5,401.71,304.38
2016,8,22,10,0,69.0,342.0,3.3,27.0,395.0,417.45,314.47
2016,8,22,10,15,157.5,368.5,3.35,27.0,496.5,541.53,406.25
2016,8,22,10,30,246.0,395.0,3.4,27.0,598.0,664.6,493.93
2016,8,22,10,45,348.5,374.0,3.45,27.5,672.5,736.71,544.58
2016,8,22,11,0,451.0,353.0,3.5,28.0,747.0,817.9,600.24
2016,8,22,11,15,296.0,406.0,3.5,28.0,667.5,706.1,518.61
2016,8,22,11,30,141.0,459.0,3.5,28.0,588.0,595.08,436.87
2016,8,22,11,45,174.5,466.5,3.55,28.0,628.5,626.51,460.04
2016,8,22,12,0,208.0,474.0,3.6,28.0,669.0,655.96,480.94
2016,8,22,12,15,231.0,455.5,3.6,28.0,673.5,648.74,476.42
2016,8,22,12,30,254.0,437.0,3.6,28.0,678.0,643.55,473.43
2016,8,22,12,45,282.5,445.5,3.6,28.5,712.5,661.78,485.42
2016,8,22,13,0,311.0,454.0,3.6,29.0,747.0,677.16,495.16
2016,8,22,13,15,297.5,452.0,3.6,29.0,729.5,647.4,474.11
2016,8,22,13,30,284.0,450.0,3.6,29.0,712.0,617.9,453.35
2016,8,22,13,45,568.5,286.5,3.6,29.0,796.5,655.5,486.06
2016,8,22,14,0,853.0,123.0,3.6,29.0,881.0,675.77,504.48
2016,8,22,14,15,847.0,121.5,3.6,29.0,854.5,631.17,471.17
2016,8,22,14,30,841.0,120.0,3.6,29.0,828.0,585.26,436.49
2016,8,22,14,45,603.0,230.0,3.6,29.0,727.0,504.12,374.17
2016,8,22,15,0,365.0,340.0,3.6,29.0,626.0,453.28,334.72
2016,8,22,15,15,445.5,289.0,3.6,29.0,619.5,417.23,306.68
2016,8,22,15,30,526.0,238.0,3.6,29.0,613.0,378.13,274.47
2016,8,22,15,45,641.0,174.0,3.6,29.0,600.0,329.13,232.2
2016,8,22,16,0,756.0,110.0,3.6,29.0,587.0,273.67,182.56
2016,8,22,16,15,733.5,106.0,3.4,28.5,537.0,221.39,139.3
2016,8,22,16,30,711.0,102.0,3.2,28.0,487.0,166.0,95.97
2016,8,22,16,45,676.0,99.0,3.05,28.0,433.0,117.85,63.95
2016,8,22,17,0,641.0,96.0,2.9,28.0,379.0,73.81,45.09
2016,8,22,17,15,598.0,89.5,2.7,27.5,324.5,58.77,44.26
2016,8,22,17,30,555.0,83.0,2.5,27.0,270.0,56.99,42.98
2016,8,22,17,45,489.5,74.5,2.35,27.0,217.0,53.35,39.9
2016,8,22,18,0,424.0,66.0,2.2,27.0,164.0,49.51,36.48
2016,8,22,18,15,329.0,53.5,2.25,26.5,116.5,40.52,28.53
2016,8,22,18,30,234.0,41.0,2.3,26.0,69.0,31.83,20.42
2016,8,22,18,45,117.0,20.5,2.35,25.5,34.5,16.09,1.78
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,58.5,15.0,3.7,24.0,20.0,39.94,0.0
2016,8,23,6,30,117.0,30.0,3.8,24.0,40.0,110.82,69.99
2016,8,23,6,45,224.0,46.5,3.9,24.0,83.0,204.11,157.95
2016,8,23,7,0,331.0,63.0,4.0,24.0,126.0,295.36,235.78
2016,8,23,7,15,405.5,74.5,4.2,24.5,177.5,369.18,297.5
2016,8,23,7,30,480.0,86.0,4.4,25.0,229.0,449.14,361.86
2016,8,23,7,45,538.0,92.0,4.6,25.5,284.5,521.56,418.16
2016,8,23,8,0,596.0,98.0,4.8,26.0,340.0,592.41,471.59
2016,8,23,8,15,632.0,104.5,4.9,26.0,394.0,648.75,512.23
2016,8,23,8,30,668.0,111.0,5.0,26.0,448.0,705.41,552.36
2016,8,23,8,45,704.0,111.5,5.1,26.5,501.5,754.75,585.33
2016,8,23,9,0,740.0,112.0,5.2,27.0,555.0,799.62,614.6
2016,8,23,9,15,759.0,115.5,5.2,27.0,603.0,836.14,638.36
2016,8,23,9,30,778.0,119.0,5.2,27.0,651.0,870.61,660.55
2016,8,23,9,45,801.0,117.5,5.2,27.5,695.5,900.85,678.32
2016,8,23,10,0,824.0,116.0,5.2,28.0,740.0,928.69,694.34
2016,8,23,10,15,834.5,118.5,5.2,28.0,777.0,938.41,699.42
2016,8,23,10,30,845.0,121.0,5.2,28.0,814.0,953.13,708.13
2016,8,23,10,45,857.0,119.5,5.25,28.5,845.0,961.89,711.77
2016,8,23,11,0,869.0,118.0,5.3,29.0,876.0,967.43,713.41
2016,8,23,11,15,874.5,119.0,5.25,29.0,898.5,965.97,711.28
2016,8,23,11,30,880.0,120.0,5.2,29.0,921.0,961.12,707.07
2016,8,23,11,45,882.5,121.0,5.2,29.5,935.0,950.08,697.77
2016,8,23,12,0,885.0,122.0,5.2,30.0,949.0,935.77,686.46
2016,8,23,12,15,886.5,122.5,5.2,30.0,955.0,916.88,673.63
2016,8,23,12,30,888.0,123.0,5.2,30.0,961.0,894.93,658.83
2016,8,23,12,45,888.0,122.5,5.2,30.5,958.5,867.85,639.28
2016,8,23,13,0,888.0,122.0,5.2,31.0,956.0,838.03,617.98
2016,8,23,13,15,886.0,121.5,5.15,31.0,945.0,804.05,594.86
2016,8,23,13,30,884.0,121.0,5.1,31.0,934.0,767.72,570.08
2016,8,23,13,45,879.5,120.0,5.1,31.0,914.5,726.98,542.15
2016,8,23,14,0,875.0,119.0,5.1,31.0,895.0,684.39,510.95
2016,8,23,14,15,868.5,118.0,5.05,31.0,868.0,638.89,476.85
2016,8,23,14,30,862.0,117.0,5.0,31.0,841.0,592.07,441.05
2016,8,23,14,45,846.0,119.0,4.95,31.0,805.0,541.69,401.79
2016,8,23,15,0,830.0,121.0,4.9,31.0,769.0,486.9,358.47
2016,8,23,15,15,817.5,118.5,4.8,30.5,728.0,433.95,316.01
2016,8,23,15,30,805.0,116.0,4.7,30.0,687.0,381.27,272.61
2016,8,23,15,45,784.5,114.5,4.65,30.0,639.5,327.49,227.22
2016,8,23,16,0,764.0,113.0,4.6,30.0,592.0,275.33,182.92
2016,8,23,16,15,741.5,109.0,4.35,29.5,541.5,222.62,139.39
2016,8,23,16,30,719.0,105.0,4.1,29.0,491.0,166.53,95.84
2016,8,23,16,45,684.0,101.0,3.9,29.0,436.5,117.25,63.58
2016,8,23,17,0,649.0,97.0,3.7,29.0,382.0,72.1,45.18
2016,8,23,17,15,605.0,90.5,3.4,28.5,327.0,59.81,44.96
2016,8,23,17,30,561.0,84.0,3.1,28.0,272.0,58.09,43.72
2016,8,23,17,45,494.5,75.5,2.85,27.5,218.0,54.49,40.77
2016,8,23,18,0,428.0,67.0,2.6,27.0,164.0,50.72,37.48
2016,8,23,18,15,329.5,54.0,2.55,26.5,116.0,41.02,28.9
2016,8,23,18,30,231.0,41.0,2.5,26.0,68.0,31.92,20.37
2016,8,23,18,45,115.5,20.5,2.5,25.5,34.0,16.15,0.0
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,111.0,13.0,2.75,22.5,21.5,60.91,0.0
2016,8,24,6,30,222.0,26.0,3.0,23.0,43.0,165.54,104.69
2016,8,24,6,45,344.0,37.5,3.3,23.5,89.5,258.23,200.64
2016,8,24,7,0,466.0,49.0,3.6,24.0,136.0,359.03,286.33
2016,8,24,7,15,535.5,56.5,3.75,24.5,190.0,432.45,347.61
2016,8,24,7,30,605.0,64.0,3.9,25.0,244.0,510.77,410.07
2016,8,24,7,45,660.0,67.0,4.1,25.5,301.0,577.16,460.51
2016,8,24,8,0,715.0,70.0,4.3,26.0,358.0,643.17,507.96
2016,8,24,8,15,745.5,74.5,4.3,26.0,413.5,697.09,545.62
2016,8,24,8,30,776.0,79.0,4.3,26.0,469.0,750.72,582.25
2016,8,24,8,45,801.5,80.5,4.35,26.5,522.0,795.71,611.0
2016,8,24,9,0,827.0,82.0,4.4,27.0,575.0,832.18,633.33
2016,8,24,9,15,842.5,84.5,4.4,27.5,623.5,866.46,653.69
2016,8,24,9,30,858.0,87.0,4.4,28.0,672.0,898.41,672.24
2016,8,24,9,45,870.5,89.0,4.4,28.5,715.0,924.39,686.61
2016,8,24,10,0,883.0,91.0,4.4,29.0,758.0,947.49,699.03
2016,8,24,10,15,891.5,92.5,4.4,29.0,795.0,963.14,707.91
2016,8,24,10,30,900.0,94.0,4.4,29.0,832.0,975.51,714.77
2016,8,24,10,45,906.0,95.5,4.4,29.5,861.5,982.09,716.51
2016,8,24,11,0,912.0,97.0,4.4,30.0,891.0,985.18,716.13
2016,8,24,11,15,916.0,97.5,4.35,30.0,912.5,981.79,712.84
2016,8,24,11,30,920.0,98.0,4.3,30.0,934.0,974.9,707.44
2016,8,24,11,45,914.0,104.5,4.3,30.0,945.5,961.23,698.02
2016,8,24,12,0,908.0,111.0,4.3,30.0,957.0,944.2,686.55
2016,8,24,12,15,908.5,111.0,4.25,30.0,962.0,923.56,672.55
2016,8,24,12,30,909.0,111.0,4.2,30.0,967.0,899.84,656.59
2016,8,24,12,45,676.5,255.0,4.2,30.5,891.0,817.02,598.38
2016,8,24,13,0,444.0,399.0,4.2,31.0,815.0,733.57,534.11
2016,8,24,13,15,671.0,255.5,4.15,31.0,875.5,758.45,557.15
2016,8,24,13,30,898.0,112.0,4.1,31.0,936.0,767.71,566.35
2016,8,24,13,45,587.5,270.0,4.1,31.0,804.5,651.19,480.28
2016,8,24,14,0,277.0,428.0,4.1,31.0,673.0,556.47,407.63
2016,8,24,14,15,574.5,268.5,4.05,31.0,756.5,581.36,429.87
2016,8,24,14,30,872.0,109.0,4.0,31.0,840.0,588.28,436.22
2016,8,24,14,45,851.5,114.0,3.95,31.0,802.5,537.65,396.77
2016,8,24,15,0,831.0,119.0,3.9,31.0,765.0,487.35,356.9
2016,8,24,15,15,818.5,116.5,3.85,30.5,724.0,429.87,311.56
2016,8,24,15,30,806.0,114.0,3.8,30.0,683.0,377.12,268.37
2016,8,24,15,45,526.5,195.0,3.75,30.0,556.5,308.26,217.99
2016,8,24,16,0,247.0,276.0,3.7,30.0,430.0,274.29,197.87
2016,8,24,16,15,484.5,189.0,3.5,29.5,458.5,229.49,154.17
2016,8,24,16,30,722.0,102.0,3.3,29.0,487.0,161.84,92.03
2016,8,24,16,45,691.0,97.0,3.1,29.0,433.0,112.02,59.84
2016,8,24,17,0,660.0,92.0,2.9,29.0,379.0,65.86,41.9
2016,8,24,17,15,617.5,85.5,2.6,28.5,324.0,56.23,41.96
2016,8,24,17,30,575.0,79.0,2.3,28.0,269.0,54.29,40.52
2016,8,24,17,45,506.0,71.0,2.05,27.5,215.0,50.9,37.73
2016,8,24,18,0,437.0,63.0,1.8,27.0,161.0,47.36,34.62
2016,8,24,18,15,341.0,50.5,1.75,26.5,113.0,38.38,26.65
2016,8,24,18,30,245.0,38.0,1.7,26.0,65.0,29.59,18.34
2016,8,24,18,45,122.5,19.0,1.65,26.0,32.5,14.98,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,106.5,13.0,1.4,22.5,21.0,58.81,0.0
2016,8,25,6,30,213.0,26.0,1.6,23.0,42.0,160.0,97.96
2016,8,25,6,45,321.5,39.0,1.8,23.5,87.0,247.42,190.99
2016,8,25,7,0,430.0,52.0,2.0,24.0,132.0,340.97,270.1
2016,8,25,7,15,501.0,61.0,2.1,24.0,185.5,415.7,332.19
2016,8,25,7,30,572.0,70.0,2.2,24.0,239.0,495.44,395.67
2016,8,25,7,45,618.5,76.5,2.3,24.5,294.5,559.02,443.65
2016,8,25,8,0,665.0,83.0,2.4,25.0,350.0,624.49,490.07
2016,8,25,8,15,698.0,88.5,2.4,25.0,405.0,679.48,527.83
2016,8,25,8,30,731.0,94.0,2.4,25.0,460.0,730.76,562.06
2016,8,25,8,45,756.5,97.0,2.4,25.5,512.5,776.27,590.39
2016,8,25,9,0,782.0,100.0,2.4,26.0,565.0,820.5,617.3
2016,8,25,9,15,799.0,103.0,2.35,26.0,613.0,855.51,638.35
2016,8,25,9,30,816.0,106.0,2.3,26.0,661.0,888.28,657.75
2016,8,25,9,45,832.0,107.0,2.25,26.5,704.5,907.49,666.72
2016,8,25,10,0,848.0,108.0,2.2,27.0,748.0,931.95,679.22
2016,8,25,10,15,857.5,110.0,2.15,27.5,784.5,948.44,686.44
2016,8,25,10,30,867.0,112.0,2.1,28.0,821.0,961.78,691.72
2016,8,25,10,45,874.5,113.0,2.05,28.5,850.5,968.83,693.1
2016,8,25,11,0,882.0,114.0,2.0,29.0,880.0,972.54,692.53
2016,8,25,11,15,886.5,115.0,1.95,29.0,901.5,969.95,689.54
2016,8,25,11,30,891.0,116.0,1.9,29.0,923.0,963.95,684.61
2016,8,25,11,45,895.0,115.5,1.9,29.0,937.0,952.58,677.04
2016,8,25,12,0,899.0,115.0,1.9,29.0,951.0,937.9,667.54
2016,8,25,12,15,899.5,115.0,1.9,29.0,956.0,917.3,654.4
2016,8,25,12,30,900.0,115.0,1.9,29.0,961.0,893.66,639.42
2016,8,25,12,45,899.5,114.5,1.9,29.5,957.5,865.77,620.51
2016,8,25,13,0,899.0,114.0,1.9,30.0,954.0,835.14,599.89
2016,8,25,13,15,896.0,113.5,1.9,30.0,942.0,799.95,577.47
2016,8,25,13,30,893.0,113.0,1.9,30.0,930.0,762.43,553.4
2016,8,25,13,45,889.0,111.5,1.9,30.0,910.0,721.17,526.48
2016,8,25,14,0,885.0,110.0,1.9,30.0,890.0,678.01,496.2
2016,8,25,14,15,588.0,251.5,1.9,30.0,763.5,573.25,418.99
2016,8,25,14,30,291.0,393.0,1.9,30.0,637.0,497.13,361.83
2016,8,25,14,45,287.5,375.5,1.95,30.0,608.0,461.42,336.68
2016,8,25,15,0,284.0,358.0,2.0,30.0,579.0,425.97,310.95
2016,8,25,15,15,255.0,342.0,2.0,29.5,532.0,381.58,278.96
2016,8,25,15,30,226.0,326.0,2.0,29.0,485.0,347.3,254.01
2016,8,25,15,45,286.0,290.0,2.0,29.0,477.5,313.72,226.93
2016,8,25,16,0,346.0,254.0,2.0,29.0,470.0,280.98,199.22
2016,8,25,16,15,260.5,242.5,1.9,28.5,397.0,232.69,165.11
2016,8,25,16,30,175.0,231.0,1.8,28.0,324.0,201.57,145.46
2016,8,25,16,45,279.5,190.5,1.75,28.0,320.0,158.54,110.81
2016,8,25,17,0,384.0,150.0,1.7,28.0,316.0,103.94,81.55
2016,8,25,17,15,479.0,113.0,1.55,27.5,290.0,77.82,60.26
2016,8,25,17,30,574.0,76.0,1.4,27.0,264.0,52.1,38.83
2016,8,25,17,45,510.0,67.5,1.3,26.5,210.5,48.18,35.59
2016,8,25,18,0,446.0,59.0,1.2,26.0,157.0,44.03,31.94
2016,8,25,18,15,349.0,47.0,1.2,25.5,109.5,36.38,25.06
2016,8,25,18,30,252.0,35.0,1.2,25.0,62.0,27.25,16.38
2016,8,25,18,45,126.0,17.5,1.2,25.0,31.0,13.8,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,53.5,13.5,0.7,23.0,17.5,36.12,0.0
2016,8,26,6,30,107.0,27.0,0.8,23.0,35.0,99.5,57.07
2016,8,26,6,45,208.0,44.5,0.9,23.5,77.0,192.56,147.36
2016,8,26,7,0,309.0,62.0,1.0,24.0,119.0,280.45,220.81
2016,8,26,7,15,382.0,74.5,1.0,24.0,169.5,353.27,280.47
2016,8,26,7,30,455.0,87.0,1.0,24.0,220.0,432.11,342.36
2016,8,26,7,45,506.0,96.0,1.05,24.5,274.0,501.2,393.74
2016,8,26,8,0,557.0,105.0,1.1,25.0,328.0,568.96,442.23
2016,8,26,8,15,593.5,112.0,1.0,25.0,381.0,624.83,479.89
2016,8,26,8,30,630.0,119.0,0.9,25.0,434.0,681.07,515.86
2016,8,26,8,45,457.5,185.5,0.85,25.5,427.5,622.2,468.5
2016,8,26,9,0,285.0,252.0,0.8,26.0,421.0,543.24,406.95
2016,8,26,9,15,265.0,280.0,0.7,26.0,448.0,560.22,416.58
2016,8,26,9,30,245.0,308.0,0.6,26.0,475.0,560.84,414.11
2016,8,26,9,45,277.0,323.5,0.5,26.5,523.5,621.62,452.71
2016,8,26,10,0,309.0,339.0,0.4,27.0,572.0,668.05,480.11
2016,8,26,10,15,382.0,329.0,0.45,27.0,631.5,725.01,518.22
2016,8,26,10,30,455.0,319.0,0.5,27.0,691.0,793.64,562.71
2016,8,26,10,45,427.0,345.0,0.6,27.5,704.0,789.28,557.59
2016,8,26,11,0,399.0,371.0,0.7,28.0,717.0,773.27,546.29
2016,8,26,11,15,376.5,393.5,0.8,28.0,727.0,767.26,542.51
2016,8,26,11,30,354.0,416.0,0.9,28.0,737.0,759.38,537.39
2016,8,26,11,45,393.5,405.0,1.0,28.5,767.0,774.13,547.71
2016,8,26,12,0,433.0,394.0,1.1,29.0,797.0,791.53,559.26
2016,8,26,12,15,427.5,398.5,1.2,29.0,798.0,774.68,548.91
2016,8,26,12,30,422.0,403.0,1.3,29.0,799.0,756.33,537.81
2016,8,26,12,45,627.5,276.5,1.4,29.0,863.0,792.2,567.86
2016,8,26,13,0,833.0,150.0,1.5,29.0,927.0,812.0,584.18
2016,8,26,13,15,830.0,149.5,1.55,29.0,915.5,778.53,562.87
2016,8,26,13,30,827.0,149.0,1.6,29.0,904.0,744.11,541.24
2016,8,26,13,45,522.0,293.0,1.7,29.0,766.5,623.91,454.75
2016,8,26,14,0,217.0,437.0,1.8,29.0,629.0,526.83,382.96
2016,8,26,14,15,510.0,289.5,1.9,29.0,719.5,557.88,409.83
2016,8,26,14,30,803.0,142.0,2.0,29.0,810.0,569.2,419.49
2016,8,26,14,45,798.0,137.0,2.1,29.0,777.0,520.39,382.53
2016,8,26,15,0,793.0,132.0,2.2,29.0,744.0,470.77,344.11
2016,8,26,15,15,779.5,129.0,2.25,28.5,703.0,418.78,303.24
2016,8,26,15,30,766.0,126.0,2.3,28.0,662.0,367.26,261.45
2016,8,26,15,45,583.5,182.5,2.35,28.0,574.5,309.68,217.83
2016,8,26,16,0,401.0,239.0,2.4,28.0,487.0,281.5,198.85
2016,8,26,16,15,387.0,218.5,2.35,27.5,441.0,237.07,164.36
2016,8,26,16,30,373.0,198.0,2.3,27.0,395.0,194.37,132.62
2016,8,26,16,45,376.0,173.5,2.25,27.0,353.0,151.87,103.44
2016,8,26,17,0,379.0,149.0,2.2,27.0,311.0,101.43,79.89
2016,8,26,17,15,354.0,130.5,2.1,26.5,264.5,90.18,70.96
2016,8,26,17,30,329.0,112.0,2.0,26.0,218.0,79.49,62.23
2016,8,26,17,45,290.5,93.5,1.9,26.0,173.5,72.14,55.98
2016,8,26,18,0,252.0,75.0,1.8,26.0,129.0,58.94,44.51
2016,8,26,18,15,190.0,55.5,1.8,25.5,89.0,44.43,31.74
2016,8,26,18,30,128.0,36.0,1.8,25.0,49.0,29.41,17.89
2016,8,26,18,45,64.0,18.0,1.85,24.5,24.5,15.05,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.5,12.5,0.6,22.0,17.5,41.61,0.0
2016,8,27,6,30,137.0,25.0,0.7,22.0,35.0,119.6,66.98
2016,8,27,6,45,239.5,41.0,0.8,22.5,77.5,204.04,156.58
2016,8,27,7,0,342.0,57.0,0.9,23.0,120.0,292.42,230.89
2016,8,27,7,15,414.0,68.5,0.9,23.5,171.0,364.86,289.85
2016,8,27,7,30,486.0,80.0,0.9,24.0,222.0,448.15,354.17
2016,8,27,7,45,534.0,89.0,0.9,24.5,275.5,512.45,401.41
2016,8,27,8,0,582.0,98.0,0.9,25.0,329.0,578.83,448.18
2016,8,27,8,15,617.5,104.5,0.75,25.5,382.5,634.03,482.93
2016,8,27,8,30,653.0,111.0,0.6,26.0,436.0,689.54,515.97
2016,8,27,8,45,680.5,115.5,0.45,26.5,487.5,735.77,541.2
2016,8,27,9,0,708.0,120.0,0.3,27.0,539.0,781.08,564.83
2016,8,27,9,15,727.5,124.0,0.4,27.0,586.5,817.36,587.35
2016,8,27,9,30,747.0,128.0,0.5,27.0,634.0,847.55,606.12
2016,8,27,9,45,758.5,133.5,0.6,27.5,675.5,874.09,621.47
2016,8,27,10,0,770.0,139.0,0.7,28.0,717.0,897.91,635.16
2016,8,27,10,15,781.0,141.5,0.8,28.0,753.5,915.11,646.06
2016,8,27,10,30,792.0,144.0,0.9,28.0,790.0,929.32,655.28
2016,8,27,10,45,798.0,147.5,1.05,28.0,818.5,936.67,661.22
2016,8,27,11,0,804.0,151.0,1.2,28.0,847.0,940.79,665.24
2016,8,27,11,15,809.5,152.5,1.3,28.0,868.5,939.06,664.9
2016,8,27,11,30,815.0,154.0,1.4,28.0,890.0,934.08,662.64
2016,8,27,11,45,821.5,153.0,1.5,28.5,904.5,924.24,656.1
2016,8,27,12,0,828.0,152.0,1.6,29.0,919.0,911.19,647.6
2016,8,27,12,15,829.5,152.0,1.65,29.0,924.5,891.51,635.64
2016,8,27,12,30,831.0,152.0,1.7,29.0,930.0,868.91,621.87
2016,8,27,12,45,828.5,153.0,1.8,29.0,926.0,841.13,605.22
2016,8,27,13,0,826.0,154.0,1.9,29.0,922.0,810.88,586.8
2016,8,27,13,15,823.0,153.0,1.95,29.0,910.5,776.11,564.8
2016,8,27,13,30,820.0,152.0,2.0,29.0,899.0,739.28,540.97
2016,8,27,13,45,813.0,152.5,2.05,29.0,879.0,699.11,513.32
2016,8,27,14,0,806.0,153.0,2.1,29.0,859.0,657.5,484.03
2016,8,27,14,15,798.0,151.0,2.1,29.0,831.5,611.87,451.02
2016,8,27,14,30,790.0,149.0,2.1,29.0,804.0,565.33,416.54
2016,8,27,14,45,776.0,148.0,2.15,29.0,768.5,515.91,379.22
2016,8,27,15,0,762.0,147.0,2.2,29.0,733.0,466.6,340.9
2016,8,27,15,15,748.0,143.5,2.15,28.5,692.5,415.53,300.62
2016,8,27,15,30,734.0,140.0,2.1,28.0,652.0,360.1,256.07
2016,8,27,15,45,711.0,137.5,2.1,28.0,605.0,308.08,212.94
2016,8,27,16,0,688.0,135.0,2.1,28.0,558.0,258.09,171.27
2016,8,27,16,15,663.0,129.5,2.0,28.0,508.0,207.66,130.38
2016,8,27,16,30,638.0,124.0,1.9,28.0,458.0,159.96,94.62
2016,8,27,16,45,605.5,117.0,1.85,28.0,405.5,113.55,66.29
2016,8,27,17,0,573.0,110.0,1.8,28.0,353.0,72.21,55.27
2016,8,27,17,15,527.0,101.0,1.65,27.5,299.5,69.14,53.04
2016,8,27,17,30,481.0,92.0,1.5,27.0,246.0,65.34,50.04
2016,8,27,17,45,418.0,80.0,1.4,26.5,194.5,58.29,44.14
2016,8,27,18,0,355.0,68.0,1.3,26.0,143.0,50.85,37.65
2016,8,27,18,15,263.5,51.5,1.3,25.5,98.0,39.39,27.46
2016,8,27,18,30,172.0,35.0,1.3,25.0,53.0,27.36,16.0
2016,8,27,18,45,86.0,17.5,1.3,25.0,26.5,13.89,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,62.5,12.5,1.7,21.5,17.0,38.93,0.0
2016,8,28,6,30,125.0,25.0,1.9,22.0,34.0,113.23,60.15
2016,8,28,6,45,223.0,42.0,2.1,22.5,75.5,196.78,151.37
2016,8,28,7,0,321.0,59.0,2.3,23.0,117.0,282.79,224.93
2016,8,28,7,15,392.5,71.5,2.35,23.5,167.5,355.06,285.16
2016,8,28,7,30,464.0,84.0,2.4,24.0,218.0,433.19,347.55
2016,8,28,7,45,515.5,92.5,2.45,24.5,272.0,502.61,400.58
2016,8,28,8,0,567.0,101.0,2.5,25.0,326.0,570.3,450.43
2016,8,28,8,15,603.0,108.0,2.6,25.0,379.0,625.94,490.41
2016,8,28,8,30,639.0,115.0,2.7,25.0,432.0,681.92,529.32
2016,8,28,8,45,670.0,119.0,2.8,25.5,484.0,730.06,560.82
2016,8,28,9,0,701.0,123.0,2.9,26.0,536.0,777.48,591.29
2016,8,28,9,15,720.5,127.0,2.95,26.5,583.5,813.51,613.14
2016,8,28,9,30,740.0,131.0,3.0,27.0,631.0,843.24,630.52
2016,8,28,9,45,507.5,238.5,3.15,27.5,591.5,754.54,564.75
2016,8,28,10,0,275.0,346.0,3.3,28.0,552.0,642.62,478.66
2016,8,28,10,15,539.5,241.5,3.35,28.0,671.0,791.85,589.9
2016,8,28,10,30,804.0,137.0,3.4,28.0,790.0,931.7,684.34
2016,8,28,10,45,815.0,136.5,3.45,28.0,819.5,939.57,687.72
2016,8,28,11,0,826.0,136.0,3.5,28.0,849.0,936.53,685.07
2016,8,28,11,15,431.5,258.5,3.5,28.0,632.0,689.19,512.63
2016,8,28,11,30,37.0,381.0,3.5,28.0,415.0,407.83,301.49
2016,8,28,11,45,160.5,417.0,3.55,28.5,565.5,561.69,415.23
2016,8,28,12,0,284.0,453.0,3.6,29.0,716.0,706.76,516.63
2016,8,28,12,15,555.5,303.0,3.65,29.0,820.5,795.12,584.13
2016,8,28,12,30,827.0,153.0,3.7,29.0,925.0,864.27,634.14
2016,8,28,12,45,547.5,306.0,3.75,29.0,816.5,750.31,552.07
2016,8,28,13,0,268.0,459.0,3.8,29.0,708.0,641.55,469.88
2016,8,28,13,15,545.0,304.0,3.8,29.0,802.0,699.08,517.39
2016,8,28,13,30,822.0,149.0,3.8,29.0,896.0,735.57,547.98
2016,8,28,13,45,819.5,146.0,3.85,29.0,876.5,695.28,518.81
2016,8,28,14,0,817.0,143.0,3.9,29.0,857.0,653.22,488.22
2016,8,28,14,15,809.5,141.5,3.9,29.0,830.0,607.87,454.39
2016,8,28,14,30,802.0,140.0,3.9,29.0,803.0,561.52,419.03
2016,8,28,14,45,777.5,145.5,3.95,29.0,765.5,511.82,380.34
2016,8,28,15,0,753.0,151.0,4.0,29.0,728.0,463.21,341.57
2016,8,28,15,15,738.5,147.5,3.95,28.5,687.0,407.79,297.45
2016,8,28,15,30,724.0,144.0,3.9,28.0,646.0,357.07,255.68
2016,8,28,15,45,713.5,136.0,3.85,28.0,601.5,304.82,211.47
2016,8,28,16,0,703.0,128.0,3.8,28.0,557.0,253.29,167.71
2016,8,28,16,15,678.0,122.5,3.65,27.5,507.0,202.08,126.14
2016,8,28,16,30,653.0,117.0,3.5,27.0,457.0,153.58,89.89
2016,8,28,16,45,625.0,109.0,3.4,27.0,404.5,105.88,60.87
2016,8,28,17,0,597.0,101.0,3.3,27.0,352.0,65.56,49.98
2016,8,28,17,15,551.5,93.0,2.9,26.5,298.5,62.96,48.08
2016,8,28,17,30,506.0,85.0,2.5,26.0,245.0,60.16,45.89
2016,8,28,17,45,443.0,74.0,2.15,26.0,193.0,53.97,40.56
2016,8,28,18,0,380.0,63.0,1.8,26.0,141.0,47.14,34.48
2016,8,28,18,15,284.5,48.0,1.65,25.5,96.0,36.74,25.18
2016,8,28,18,30,189.0,33.0,1.5,25.0,51.0,25.83,14.48
2016,8,28,18,45,94.5,16.5,1.4,24.5,25.5,15.73,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,61.5,12.0,2.9,22.0,16.0,37.95,0.0
2016,8,29,6,30,123.0,24.0,3.1,22.0,32.0,110.01,54.87
2016,8,29,6,45,231.0,39.5,3.3,22.5,74.0,197.16,151.8
2016,8,29,7,0,339.0,55.0,3.5,23.0,116.0,287.3,229.36
2016,8,29,7,15,169.5,58.0,3.65,23.0,88.5,183.76,147.88
2016,8,29,7,30,0.0,61.0,3.8,23.0,61.0,56.96,41.51
2016,8,29,7,45,51.0,110.5,3.95,23.5,131.0,153.77,121.95
2016,8,29,8,0,102.0,160.0,4.1,24.0,201.0,263.18,209.9
2016,8,29,8,15,150.5,185.0,4.2,24.5,255.0,330.95,262.99
2016,8,29,8,30,199.0,210.0,4.3,25.0,309.0,401.22,316.79
2016,8,29,8,45,164.0,237.0,4.4,25.5,324.5,405.34,316.95
2016,8,29,9,0,129.0,264.0,4.5,26.0,340.0,406.52,315.02
2016,8,29,9,15,123.0,287.5,4.55,26.0,365.0,426.93,329.08
2016,8,29,9,30,117.0,311.0,4.6,26.0,390.0,446.31,342.21
2016,8,29,9,45,68.0,289.0,4.65,26.5,336.0,360.24,275.2
2016,8,29,10,0,19.0,267.0,4.7,27.0,282.0,276.5,209.51
2016,8,29,10,15,48.5,322.5,4.7,27.0,362.0,373.35,282.78
2016,8,29,10,30,78.0,378.0,4.7,27.0,442.0,457.97,345.04
2016,8,29,10,45,109.0,403.5,4.75,27.5,495.5,510.93,382.93
2016,8,29,11,0,140.0,429.0,4.8,28.0,549.0,573.7,427.16
2016,8,29,11,15,176.5,440.0,4.8,28.0,596.0,613.49,455.66
2016,8,29,11,30,213.0,451.0,4.8,28.0,643.0,651.63,482.81
2016,8,29,11,45,110.0,314.0,4.8,28.5,413.5,412.69,309.13
2016,8,29,12,0,7.0,177.0,4.8,29.0,184.0,172.48,127.33
2016,8,29,12,15,12.5,243.5,4.8,29.0,255.5,239.58,178.28
2016,8,29,12,30,18.0,310.0,4.8,29.0,327.0,305.78,227.42
2016,8,29,12,45,14.0,260.5,4.85,29.0,274.0,254.84,189.44
2016,8,29,13,0,10.0,211.0,4.9,29.0,221.0,204.66,151.86
2016,8,29,13,15,13.0,248.5,4.9,29.0,260.5,240.7,179.11
2016,8,29,13,30,16.0,286.0,4.9,29.0,300.0,275.89,205.42
2016,8,29,13,45,438.5,199.0,4.9,29.0,581.0,478.22,363.69
2016,8,29,14,0,861.0,112.0,4.9,29.0,862.0,653.3,492.99
2016,8,29,14,15,854.5,110.5,4.9,28.5,834.5,607.67,458.33
2016,8,29,14,30,848.0,109.0,4.9,28.0,807.0,560.76,422.73
2016,8,29,14,45,835.5,109.0,4.9,28.0,771.5,511.05,383.18
2016,8,29,15,0,823.0,109.0,4.9,28.0,736.0,461.05,342.4
2016,8,29,15,15,427.0,189.5,4.8,27.5,514.0,319.13,236.44
2016,8,29,15,30,31.0,270.0,4.7,27.0,292.0,241.87,182.63
2016,8,29,15,45,396.5,184.5,4.65,27.0,427.0,253.01,181.7
2016,8,29,16,0,762.0,99.0,4.6,27.0,562.0,245.79,160.67
2016,8,29,16,15,381.0,112.0,4.4,26.5,343.5,144.91,94.14
2016,8,29,16,30,0.0,125.0,4.2,26.0,125.0,113.64,85.83
2016,8,29,16,45,330.0,102.5,4.05,26.0,240.0,86.16,54.72
2016,8,29,17,0,660.0,80.0,3.9,26.0,355.0,50.42,37.39
2016,8,29,17,15,616.5,74.0,3.55,25.5,301.0,48.58,36.05
2016,8,29,17,30,573.0,68.0,3.2,25.0,247.0,46.6,34.49
2016,8,29,17,45,509.5,60.0,2.85,25.0,194.5,42.8,31.18
2016,8,29,18,0,446.0,52.0,2.5,25.0,142.0,38.78,27.5
2016,8,29,18,15,343.5,40.5,2.35,24.5,96.5,31.31,20.68
2016,8,29,18,30,241.0,29.0,2.2,24.0,51.0,23.39,12.29
2016,8,29,18,45,120.5,14.5,2.05,24.0,25.5,13.82,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,71.0,11.5,2.15,22.0,16.0,41.48,0.0
2016,8,30,6,30,142.0,23.0,2.4,22.0,32.0,116.86,54.32
2016,8,30,6,45,249.5,38.0,2.65,22.5,74.0,204.56,157.14
2016,8,30,7,0,357.0,53.0,2.9,23.0,116.0,294.53,234.65
2016,8,30,7,15,429.5,63.5,2.95,23.5,166.5,370.84,298.46
2016,8,30,7,30,502.0,74.0,3.0,24.0,217.0,449.88,361.92
2016,8,30,7,45,552.0,81.5,3.05,24.5,271.0,514.07,411.4
2016,8,30,8,0,602.0,89.0,3.1,25.0,325.0,580.48,460.47
2016,8,30,8,15,431.5,145.5,3.15,25.0,328.0,528.7,417.23
2016,8,30,8,30,261.0,202.0,3.2,25.0,331.0,455.01,356.97
2016,8,30,8,45,193.0,232.5,3.25,25.5,333.5,424.24,330.58
2016,8,30,9,0,125.0,263.0,3.3,26.0,336.0,401.75,309.93
2016,8,30,9,15,161.5,287.0,3.35,26.0,390.0,460.61,353.8
2016,8,30,9,30,198.0,311.0,3.4,26.0,444.0,520.06,397.04
2016,8,30,9,45,296.0,311.0,3.5,26.5,525.0,623.37,472.09
2016,8,30,10,0,394.0,311.0,3.6,27.0,606.0,714.75,536.61
2016,8,30,10,15,324.5,349.0,3.65,27.0,600.0,689.36,515.08
2016,8,30,10,30,255.0,387.0,3.7,27.0,594.0,660.69,491.97
2016,8,30,10,45,215.5,408.0,3.75,27.5,587.5,628.63,466.88
2016,8,30,11,0,176.0,429.0,3.8,28.0,581.0,607.54,449.39
2016,8,30,11,15,210.0,437.0,3.8,28.0,622.5,641.53,473.63
2016,8,30,11,30,244.0,445.0,3.8,28.0,664.0,673.89,496.28
2016,8,30,11,45,179.0,453.0,3.85,28.0,615.5,613.35,451.82
2016,8,30,12,0,114.0,461.0,3.9,28.0,567.0,553.95,408.18
