Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,12,15,267.0,430.0,3.9,28.0,678.0,655.16,483.72
2016,8,30,12,30,420.0,399.0,3.9,28.0,789.0,745.91,549.3
2016,8,30,12,45,633.0,267.0,3.95,28.5,852.5,780.93,577.75
2016,8,30,13,0,846.0,135.0,4.0,29.0,916.0,799.75,592.22
2016,8,30,13,15,423.0,134.5,3.95,29.0,525.5,448.35,341.01
2016,8,30,13,30,0.0,134.0,3.9,29.0,135.0,124.89,90.81
2016,8,30,13,45,63.5,282.5,3.9,29.0,338.5,301.2,225.28
2016,8,30,14,0,127.0,431.0,3.9,29.0,542.0,460.95,341.62
2016,8,30,14,15,68.0,322.0,3.8,28.5,381.5,328.13,244.6
2016,8,30,14,30,9.0,213.0,3.7,28.0,221.0,200.41,149.44
2016,8,30,14,45,120.5,286.5,3.65,28.0,379.0,307.68,230.88
2016,8,30,15,0,232.0,360.0,3.6,28.0,537.0,404.72,301.11
2016,8,30,15,15,207.5,341.0,3.45,28.0,492.0,363.22,269.42
2016,8,30,15,30,183.0,322.0,3.3,28.0,447.0,324.33,240.09
2016,8,30,15,45,156.0,297.5,3.2,28.0,399.0,283.53,209.48
2016,8,30,16,0,129.0,273.0,3.1,28.0,351.0,245.98,181.53
2016,8,30,16,15,291.0,223.0,2.85,27.5,378.0,217.4,153.33
2016,8,30,16,30,453.0,173.0,2.6,27.0,405.0,170.39,111.49
2016,8,30,16,45,367.0,165.5,2.4,27.0,339.5,138.76,95.7
2016,8,30,17,0,281.0,158.0,2.2,27.0,274.0,114.09,90.53
2016,8,30,17,15,255.0,137.5,1.95,26.5,231.0,101.38,80.38
2016,8,30,17,30,229.0,117.0,1.7,26.0,188.0,88.03,69.42
2016,8,30,17,45,193.0,95.5,1.45,26.0,146.5,73.33,56.9
2016,8,30,18,0,157.0,74.0,1.2,26.0,105.0,57.99,43.53
2016,8,30,18,15,105.0,52.0,1.15,25.5,70.0,43.3,30.49
2016,8,30,18,30,53.0,30.0,1.1,25.0,35.0,25.69,13.45
2016,8,30,18,45,26.5,15.0,1.05,25.0,17.5,14.3,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,3.5,10.5,1.95,22.0,11.0,11.51,0.0
2016,8,31,6,30,7.0,21.0,2.1,22.0,22.0,26.85,7.03
2016,8,31,6,45,71.5,44.0,2.3,22.5,56.0,100.24,74.4
2016,8,31,7,0,136.0,67.0,2.5,23.0,90.0,176.53,138.95
2016,8,31,7,15,197.0,84.0,2.45,23.5,132.0,237.59,190.38
2016,8,31,7,30,258.0,101.0,2.4,24.0,174.0,304.12,244.68
2016,8,31,7,45,368.0,108.0,2.35,24.5,238.0,410.58,328.65
2016,8,31,8,0,478.0,115.0,2.3,25.0,302.0,512.71,406.09
2016,8,31,8,15,303.5,163.0,2.35,25.5,288.5,435.55,342.59
2016,8,31,8,30,129.0,211.0,2.4,26.0,275.0,345.23,268.54
2016,8,31,8,45,99.5,231.0,2.5,26.5,283.5,330.36,255.48
2016,8,31,9,0,70.0,251.0,2.6,27.0,292.0,326.26,250.13
2016,8,31,9,15,205.0,267.5,2.65,27.0,402.0,476.48,364.77
2016,8,31,9,30,340.0,284.0,2.7,27.0,512.0,632.01,477.71
2016,8,31,9,45,550.0,212.0,2.75,27.5,609.0,761.68,570.83
2016,8,31,10,0,760.0,140.0,2.8,28.0,706.0,883.91,651.63
2016,8,31,10,15,540.0,255.0,2.8,28.0,667.5,803.64,592.96
2016,8,31,10,30,320.0,370.0,2.8,28.0,629.0,703.66,517.67
2016,8,31,10,45,171.5,344.5,2.85,28.5,484.0,519.26,385.31
2016,8,31,11,0,23.0,319.0,2.9,29.0,339.0,327.31,242.28
2016,8,31,11,15,206.5,355.5,2.9,29.0,540.5,563.8,417.78
2016,8,31,11,30,390.0,392.0,2.9,29.0,742.0,764.08,557.22
2016,8,31,11,45,309.0,427.0,2.9,29.5,706.5,713.31,517.6
2016,8,31,12,0,228.0,462.0,2.9,30.0,671.0,656.79,475.82
2016,8,31,12,15,125.5,403.0,2.9,30.0,518.5,500.01,365.63
2016,8,31,12,30,23.0,344.0,2.9,30.0,366.0,341.76,250.73
2016,8,31,12,45,37.0,380.5,2.95,30.0,415.0,387.45,284.5
2016,8,31,13,0,51.0,417.0,3.0,30.0,464.0,427.63,313.32
2016,8,31,13,15,48.0,406.5,3.0,30.0,450.0,410.41,300.89
2016,8,31,13,30,45.0,396.0,3.0,30.0,436.0,393.52,288.92
2016,8,31,13,45,411.0,282.0,3.0,30.0,638.0,530.52,394.21
2016,8,31,14,0,777.0,168.0,3.0,30.0,840.0,641.65,475.31
2016,8,31,14,15,523.0,278.5,2.95,30.0,725.0,547.21,403.45
2016,8,31,14,30,269.0,389.0,2.9,30.0,610.0,474.92,348.71
2016,8,31,14,45,505.5,272.0,2.85,30.0,663.0,473.01,347.76
2016,8,31,15,0,742.0,155.0,2.8,30.0,716.0,449.17,327.61
2016,8,31,15,15,727.0,151.5,2.7,30.0,675.0,398.09,286.25
2016,8,31,15,30,712.0,148.0,2.6,30.0,634.0,347.77,244.75
2016,8,31,15,45,694.0,142.0,2.55,30.0,588.0,295.63,201.53
2016,8,31,16,0,676.0,136.0,2.5,30.0,542.0,245.05,159.65
2016,8,31,16,15,650.0,130.5,2.35,29.5,492.0,195.36,120.43
2016,8,31,16,30,624.0,125.0,2.2,29.0,442.0,148.55,87.05
2016,8,31,16,45,591.0,116.5,2.05,29.0,389.5,102.15,61.26
2016,8,31,17,0,558.0,108.0,1.9,29.0,337.0,71.89,54.84
2016,8,31,17,15,509.5,99.0,1.7,28.5,283.5,68.75,52.53
2016,8,31,17,30,461.0,90.0,1.5,28.0,230.0,64.45,49.08
2016,8,31,17,45,395.0,77.0,1.3,27.5,179.0,56.55,42.42
2016,8,31,18,0,329.0,64.0,1.1,27.0,128.0,48.23,35.13
2016,8,31,18,15,233.5,47.0,1.05,26.5,84.5,36.21,24.42
2016,8,31,18,30,138.0,30.0,1.0,26.0,41.0,23.6,11.2
2016,8,31,18,45,69.0,15.0,0.95,26.0,20.5,14.3,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,53.5,11.0,1.6,22.5,14.0,33.35,0.0
2016,9,1,6,30,107.0,22.0,1.9,23.0,28.0,97.36,35.27
2016,9,1,6,45,203.0,40.0,2.25,23.5,69.0,183.18,138.94
2016,9,1,7,0,299.0,58.0,2.6,24.0,110.0,267.73,211.7
2016,9,1,7,15,371.0,72.0,2.5,24.5,160.5,340.74,272.5
2016,9,1,7,30,443.0,86.0,2.4,25.0,211.0,419.64,335.36
2016,9,1,7,45,494.0,95.5,2.35,25.5,264.0,483.05,383.8
2016,9,1,8,0,545.0,105.0,2.3,26.0,317.0,555.17,436.56
2016,9,1,8,15,582.0,113.0,2.3,26.5,370.5,611.78,476.18
2016,9,1,8,30,619.0,121.0,2.3,27.0,424.0,668.78,514.24
2016,9,1,8,45,648.5,126.0,2.35,28.0,475.0,715.99,543.46
2016,9,1,9,0,678.0,131.0,2.4,29.0,526.0,762.39,571.44
2016,9,1,9,15,698.5,135.5,2.4,29.0,573.5,799.06,594.25
2016,9,1,9,30,719.0,140.0,2.4,29.0,621.0,833.87,615.67
2016,9,1,9,45,737.5,142.5,2.4,29.5,663.5,862.41,631.51
2016,9,1,10,0,756.0,145.0,2.4,30.0,706.0,884.08,642.78
2016,9,1,10,15,413.0,258.0,2.4,30.0,566.5,685.83,504.2
2016,9,1,10,30,70.0,371.0,2.4,30.0,427.0,442.45,324.72
2016,9,1,10,45,145.0,397.0,2.45,30.0,519.5,549.1,402.61
2016,9,1,11,0,220.0,423.0,2.5,30.0,612.0,641.98,467.35
2016,9,1,11,15,515.0,290.0,2.5,30.0,745.5,795.53,578.47
2016,9,1,11,30,810.0,157.0,2.5,30.0,879.0,922.82,663.75
2016,9,1,11,45,809.5,160.0,2.55,30.5,891.5,910.18,653.1
2016,9,1,12,0,809.0,163.0,2.6,31.0,904.0,894.48,641.83
2016,9,1,12,15,810.0,163.5,2.6,31.0,909.0,874.69,628.94
2016,9,1,12,30,811.0,164.0,2.6,31.0,914.0,852.07,614.28
2016,9,1,12,45,809.0,164.5,2.65,31.0,910.0,824.25,596.58
2016,9,1,13,0,807.0,165.0,2.7,31.0,906.0,794.03,577.23
2016,9,1,13,15,804.0,164.0,2.7,31.0,893.5,759.42,554.57
2016,9,1,13,30,801.0,163.0,2.7,31.0,881.0,722.81,529.22
2016,9,1,13,45,793.0,163.0,2.7,31.0,860.5,681.87,500.36
2016,9,1,14,0,785.0,163.0,2.7,31.0,840.0,639.65,470.04
2016,9,1,14,15,776.5,160.5,2.65,30.5,812.0,593.91,437.32
2016,9,1,14,30,768.0,158.0,2.6,30.0,784.0,547.38,403.13
2016,9,1,14,45,598.5,228.5,2.6,30.0,703.0,479.36,351.58
2016,9,1,15,0,429.0,299.0,2.6,30.0,622.0,428.76,313.19
2016,9,1,15,15,372.5,297.5,2.5,30.0,566.5,384.05,279.24
2016,9,1,15,30,316.0,296.0,2.4,30.0,511.0,339.38,245.57
2016,9,1,15,45,158.5,229.0,2.35,30.0,337.0,232.33,168.89
2016,9,1,16,0,1.0,162.0,2.3,30.0,163.0,146.67,109.06
2016,9,1,16,15,0.5,140.5,2.15,29.5,141.0,127.45,94.91
2016,9,1,16,30,0.0,119.0,2.0,29.0,119.0,108.4,80.59
2016,9,1,16,45,0.0,104.5,1.9,29.0,104.5,95.37,70.64
2016,9,1,17,0,0.0,90.0,1.8,29.0,90.0,82.49,63.69
2016,9,1,17,15,0.0,75.0,1.6,28.5,75.0,69.23,52.93
2016,9,1,17,30,0.0,60.0,1.4,28.0,60.0,55.8,41.79
2016,9,1,17,45,0.0,46.5,1.25,27.5,46.5,43.21,31.14
2016,9,1,18,0,0.0,33.0,1.1,27.0,33.0,30.63,20.29
2016,9,1,18,15,0.0,21.0,1.05,26.5,21.0,19.47,10.51
2016,9,1,18,30,0.0,9.0,1.0,26.0,9.0,8.33,0.0
2016,9,1,18,45,0.0,4.5,1.0,25.5,4.5,4.29,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,0.5,2.1,22.5,0.5,0.46,0.0
2016,9,2,7,0,0.0,1.0,2.3,23.0,1.0,0.92,0.0
2016,9,2,7,15,0.0,2.0,2.3,23.0,2.0,1.85,0.0
2016,9,2,7,30,0.0,3.0,2.3,23.0,3.0,2.78,0.0
2016,9,2,7,45,31.0,78.0,2.3,23.5,90.0,100.77,78.37
2016,9,2,8,0,62.0,153.0,2.3,24.0,177.0,212.97,168.58
2016,9,2,8,15,31.0,144.0,2.2,24.5,156.0,175.2,136.71
2016,9,2,8,30,0.0,135.0,2.1,25.0,135.0,130.28,99.39
2016,9,2,8,45,141.5,191.0,2.05,25.5,273.5,330.81,258.95
2016,9,2,9,0,283.0,247.0,2.0,26.0,412.0,532.85,408.71
2016,9,2,9,15,348.5,255.0,1.9,26.5,475.5,602.63,456.13
2016,9,2,9,30,414.0,263.0,1.8,27.0,539.0,687.0,512.56
2016,9,2,9,45,220.5,273.5,1.7,27.5,422.0,510.03,381.65
2016,9,2,10,0,27.0,284.0,1.6,28.0,305.0,313.97,233.64
2016,9,2,10,15,21.5,276.5,1.5,28.0,293.5,287.21,214.09
2016,9,2,10,30,16.0,269.0,1.4,28.0,282.0,273.33,203.26
2016,9,2,10,45,124.5,344.5,1.35,28.5,450.5,473.95,349.82
2016,9,2,11,0,233.0,420.0,1.3,29.0,619.0,650.54,469.55
2016,9,2,11,15,200.0,435.0,1.3,29.0,609.0,628.4,451.54
2016,9,2,11,30,167.0,450.0,1.3,29.0,599.0,605.63,434.93
2016,9,2,11,45,231.0,447.0,1.3,29.5,656.0,653.05,467.23
2016,9,2,12,0,295.0,444.0,1.3,30.0,713.0,703.45,500.1
2016,9,2,12,15,342.5,426.0,1.35,30.0,740.0,714.41,508.23
2016,9,2,12,30,390.0,408.0,1.4,30.0,767.0,722.45,514.76
2016,9,2,12,45,320.5,432.0,1.45,30.0,727.0,670.45,478.9
2016,9,2,13,0,251.0,456.0,1.5,30.0,687.0,620.74,444.66
2016,9,2,13,15,463.0,350.0,1.5,30.0,767.5,669.56,482.64
2016,9,2,13,30,675.0,244.0,1.5,30.0,848.0,702.28,507.83
2016,9,2,13,45,676.0,236.5,1.55,30.0,829.5,664.19,481.62
2016,9,2,14,0,677.0,229.0,1.6,30.0,811.0,624.6,454.36
2016,9,2,14,15,667.5,226.0,1.65,30.0,783.5,581.37,423.72
2016,9,2,14,30,658.0,223.0,1.7,30.0,756.0,537.78,392.02
2016,9,2,14,45,499.5,277.0,1.8,30.0,671.0,470.16,342.4
2016,9,2,15,0,341.0,331.0,1.9,30.0,586.0,419.49,305.3
2016,9,2,15,15,499.0,251.5,1.95,29.5,601.0,388.3,280.39
2016,9,2,15,30,657.0,172.0,2.0,29.0,616.0,343.69,242.32
2016,9,2,15,45,494.0,208.0,2.05,29.0,528.0,290.06,202.74
2016,9,2,16,0,331.0,244.0,2.1,29.0,440.0,257.65,181.56
2016,9,2,16,15,450.5,192.0,2.05,28.5,433.0,207.6,138.28
2016,9,2,16,30,570.0,140.0,2.0,28.0,426.0,150.15,91.46
2016,9,2,16,45,536.5,130.0,1.95,28.0,374.0,106.35,68.35
2016,9,2,17,0,503.0,120.0,1.9,28.0,322.0,81.83,63.42
2016,9,2,17,15,453.5,108.5,1.75,27.5,269.5,76.03,58.89
2016,9,2,17,30,404.0,97.0,1.6,27.0,217.0,69.87,53.87
2016,9,2,17,45,334.5,82.0,1.5,27.0,166.5,60.58,45.87
2016,9,2,18,0,265.0,67.0,1.4,27.0,116.0,50.79,37.18
2016,9,2,18,15,179.5,46.5,1.3,26.5,74.5,37.55,25.32
2016,9,2,18,30,94.0,26.0,1.2,26.0,33.0,21.49,7.82
2016,9,2,18,45,47.0,13.0,1.2,25.5,16.5,12.39,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.0,10.0,1.75,21.5,12.5,26.11,0.0
2016,9,3,6,30,78.0,20.0,1.9,22.0,25.0,70.98,15.61
2016,9,3,6,45,174.5,40.0,2.05,22.5,65.5,168.34,127.12
2016,9,3,7,0,271.0,60.0,2.2,23.0,106.0,254.02,200.91
2016,9,3,7,15,343.5,74.5,2.2,23.5,155.5,326.28,261.39
2016,9,3,7,30,416.0,89.0,2.2,24.0,205.0,404.56,324.22
2016,9,3,7,45,473.5,98.5,2.25,24.5,258.5,471.14,375.71
2016,9,3,8,0,531.0,108.0,2.3,25.0,312.0,546.41,431.59
2016,9,3,8,15,420.5,149.5,2.25,25.5,327.0,522.35,409.08
2016,9,3,8,30,310.0,191.0,2.2,26.0,342.0,479.87,373.26
2016,9,3,8,45,213.0,224.5,2.15,26.5,334.0,430.52,332.56
2016,9,3,9,0,116.0,258.0,2.1,27.0,326.0,387.61,296.18
2016,9,3,9,15,134.5,283.5,2.0,27.0,368.5,431.8,328.07
2016,9,3,9,30,153.0,309.0,1.9,27.0,411.0,475.86,358.82
2016,9,3,9,45,228.0,321.5,1.85,27.5,484.5,556.84,416.28
2016,9,3,10,0,303.0,334.0,1.8,28.0,558.0,652.2,481.24
2016,9,3,10,15,204.5,360.0,1.8,28.0,514.5,573.02,422.34
2016,9,3,10,30,106.0,386.0,1.8,28.0,471.0,492.31,362.65
2016,9,3,10,45,94.0,396.0,1.8,28.5,473.5,487.66,358.11
2016,9,3,11,0,82.0,406.0,1.8,29.0,476.0,482.63,352.94
2016,9,3,11,15,126.0,427.5,1.8,29.0,538.0,551.08,401.15
2016,9,3,11,30,170.0,449.0,1.8,29.0,600.0,606.86,439.43
2016,9,3,11,45,458.0,326.5,1.85,29.5,742.0,753.53,544.86
2016,9,3,12,0,746.0,204.0,1.9,30.0,884.0,877.44,629.03
2016,9,3,12,15,572.0,303.0,1.95,30.0,826.5,799.67,573.92
2016,9,3,12,30,398.0,402.0,2.0,30.0,769.0,722.26,518.73
2016,9,3,12,45,404.5,397.5,2.05,30.0,769.0,705.81,508.61
2016,9,3,13,0,411.0,393.0,2.1,30.0,769.0,688.22,497.09
2016,9,3,13,15,572.5,299.0,2.15,30.0,814.5,704.32,511.92
2016,9,3,13,30,734.0,205.0,2.2,30.0,860.0,707.11,516.83
2016,9,3,13,45,525.5,303.5,2.25,30.5,767.0,620.93,452.67
2016,9,3,14,0,317.0,402.0,2.3,31.0,674.0,548.83,398.55
2016,9,3,14,15,513.5,296.5,2.35,30.5,719.5,550.83,403.3
2016,9,3,14,30,710.0,191.0,2.4,30.0,765.0,535.76,393.73
2016,9,3,14,45,471.0,272.0,2.5,30.0,646.0,450.43,330.26
2016,9,3,15,0,232.0,353.0,2.6,30.0,527.0,394.76,289.49
2016,9,3,15,15,249.5,328.0,2.65,29.5,505.0,358.11,262.52
2016,9,3,15,30,267.0,303.0,2.7,29.0,483.0,326.0,237.9
2016,9,3,15,45,448.5,227.5,2.8,29.0,503.5,290.92,205.17
2016,9,3,16,0,630.0,152.0,2.9,29.0,524.0,239.81,157.43
2016,9,3,16,15,602.0,145.0,2.9,28.5,473.5,191.48,119.97
2016,9,3,16,30,574.0,138.0,2.9,28.0,423.0,146.38,88.96
2016,9,3,16,45,535.0,129.5,2.9,28.0,370.5,103.43,67.36
2016,9,3,17,0,496.0,121.0,2.9,28.0,318.0,82.73,64.24
2016,9,3,17,15,446.0,109.5,2.7,27.5,265.5,76.94,59.69
2016,9,3,17,30,396.0,98.0,2.5,27.0,213.0,70.79,54.66
2016,9,3,17,45,320.5,83.0,2.35,27.0,162.5,61.5,46.64
2016,9,3,18,0,245.0,68.0,2.2,27.0,112.0,53.75,39.6
2016,9,3,18,15,161.5,46.0,2.2,26.5,71.0,37.12,24.84
2016,9,3,18,30,78.0,24.0,2.2,26.0,30.0,19.9,5.43
2016,9,3,18,45,39.0,12.0,2.2,25.5,15.0,11.44,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,26.5,9.5,0.9,22.5,11.0,20.29,0.0
2016,9,4,6,30,53.0,19.0,1.1,23.0,22.0,57.19,6.97
2016,9,4,6,45,136.5,41.0,1.3,23.5,61.0,139.6,103.88
2016,9,4,7,0,220.0,63.0,1.5,24.0,100.0,218.66,171.54
2016,9,4,7,15,289.5,81.0,1.75,24.5,149.0,301.15,239.54
2016,9,4,7,30,359.0,99.0,2.0,25.0,198.0,379.14,302.16
2016,9,4,7,45,413.0,111.5,2.25,25.5,250.5,444.43,352.99
2016,9,4,8,0,467.0,124.0,2.5,26.0,303.0,512.89,404.58
2016,9,4,8,15,506.0,134.5,2.65,26.0,355.5,569.89,446.61
2016,9,4,8,30,545.0,145.0,2.8,26.0,408.0,627.89,488.47
2016,9,4,8,45,575.0,152.5,2.95,26.5,458.5,680.96,524.74
2016,9,4,9,0,605.0,160.0,3.1,27.0,509.0,728.6,556.54
2016,9,4,9,15,627.5,166.5,3.1,27.5,556.0,767.45,580.56
2016,9,4,9,30,650.0,173.0,3.1,28.0,603.0,804.61,603.11
2016,9,4,9,45,669.0,177.0,3.1,28.5,645.0,833.86,620.01
2016,9,4,10,0,688.0,181.0,3.1,29.0,687.0,860.81,635.27
2016,9,4,10,15,701.0,184.5,3.1,29.0,723.0,879.07,645.97
2016,9,4,10,30,714.0,188.0,3.1,29.0,759.0,894.53,654.96
2016,9,4,10,45,725.5,190.0,3.1,29.5,788.5,904.05,658.8
2016,9,4,11,0,737.0,192.0,3.1,30.0,818.0,910.52,660.79
2016,9,4,11,15,402.0,303.5,3.1,30.0,646.5,699.88,512.98
2016,9,4,11,30,67.0,415.0,3.1,30.0,475.0,468.71,342.73
2016,9,4,11,45,138.0,437.5,3.1,30.5,562.5,558.03,407.34
2016,9,4,12,0,209.0,460.0,3.1,31.0,650.0,635.0,460.39
2016,9,4,12,15,495.5,322.0,3.1,31.0,775.5,749.86,545.91
2016,9,4,12,30,782.0,184.0,3.1,31.0,901.0,839.39,610.27
2016,9,4,12,45,786.0,180.5,3.1,31.0,898.0,813.09,592.16
2016,9,4,13,0,790.0,177.0,3.1,31.0,895.0,784.18,573.16
2016,9,4,13,15,522.0,308.0,3.15,31.0,780.0,672.85,491.8
2016,9,4,13,30,254.0,439.0,3.2,31.0,665.0,573.9,417.88
2016,9,4,13,45,300.0,415.5,3.25,31.0,676.0,567.47,414.67
2016,9,4,14,0,346.0,392.0,3.3,31.0,687.0,557.11,407.86
2016,9,4,14,15,553.5,277.0,3.3,31.0,730.5,555.45,408.73
2016,9,4,14,30,761.0,162.0,3.3,31.0,774.0,538.55,396.66
2016,9,4,14,45,739.0,164.5,3.35,31.0,736.5,485.58,355.87
2016,9,4,15,0,717.0,167.0,3.4,31.0,699.0,436.77,317.24
2016,9,4,15,15,700.5,162.5,3.4,30.5,657.5,385.55,276.46
2016,9,4,15,30,684.0,158.0,3.4,30.0,616.0,335.35,235.52
2016,9,4,15,45,404.0,210.5,3.4,30.0,476.0,264.39,186.01
2016,9,4,16,0,124.0,263.0,3.4,30.0,336.0,233.57,171.02
2016,9,4,16,15,358.0,197.0,3.3,29.5,379.0,201.18,137.15
2016,9,4,16,30,592.0,131.0,3.2,29.0,422.0,139.7,83.2
2016,9,4,16,45,557.0,121.5,3.1,29.0,369.5,94.81,61.19
2016,9,4,17,0,522.0,112.0,3.0,29.0,317.0,76.67,58.94
2016,9,4,17,15,470.5,101.5,2.75,28.5,264.0,71.38,54.79
2016,9,4,17,30,419.0,91.0,2.5,28.0,211.0,65.77,50.2
2016,9,4,17,45,348.0,76.5,2.25,27.5,161.0,56.69,42.46
2016,9,4,18,0,277.0,62.0,2.0,27.0,111.0,47.14,34.02
2016,9,4,18,15,181.0,42.5,2.0,26.5,70.0,32.97,21.33
2016,9,4,18,30,85.0,23.0,2.0,26.0,29.0,19.09,3.13
2016,9,4,18,45,42.5,11.5,2.0,25.5,14.5,10.96,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,67.0,10.0,2.05,21.5,13.5,37.84,0.0
2016,9,5,6,30,134.0,20.0,2.3,22.0,27.0,104.67,8.06
2016,9,5,6,45,262.5,33.0,2.55,22.5,69.0,205.48,155.23
2016,9,5,7,0,391.0,46.0,2.8,23.0,111.0,305.41,242.15
2016,9,5,7,15,469.5,55.0,3.0,23.5,163.0,381.56,306.6
2016,9,5,7,30,548.0,64.0,3.2,24.0,215.0,463.52,373.02
2016,9,5,7,45,339.5,109.5,3.4,24.5,210.0,390.05,313.12
2016,9,5,8,0,131.0,155.0,3.6,25.0,205.0,278.28,221.05
2016,9,5,8,15,228.5,170.5,3.65,25.5,274.5,385.08,305.48
2016,9,5,8,30,326.0,186.0,3.7,26.0,344.0,485.74,382.08
2016,9,5,8,45,557.0,135.5,3.8,26.5,441.5,646.04,503.63
2016,9,5,9,0,788.0,85.0,3.9,27.0,539.0,793.47,606.04
2016,9,5,9,15,493.5,195.0,3.9,27.5,488.0,674.24,515.38
2016,9,5,9,30,199.0,305.0,3.9,28.0,437.0,512.23,388.59
2016,9,5,9,45,159.5,326.5,3.95,28.5,437.0,498.88,376.54
2016,9,5,10,0,120.0,348.0,4.0,29.0,437.0,483.52,362.49
2016,9,5,10,15,108.5,364.0,4.0,29.0,447.5,474.06,354.59
2016,9,5,10,30,97.0,380.0,4.0,29.0,458.0,476.96,355.54
2016,9,5,10,45,83.5,387.5,4.0,29.5,456.5,468.35,347.56
2016,9,5,11,0,70.0,395.0,4.0,30.0,455.0,459.5,339.57
2016,9,5,11,15,479.0,249.5,4.0,30.0,672.0,714.98,532.12
2016,9,5,11,30,888.0,104.0,4.0,30.0,889.0,925.78,676.25
2016,9,5,11,45,476.0,264.5,4.05,30.0,686.0,705.72,521.83
2016,9,5,12,0,64.0,425.0,4.1,30.0,483.0,465.96,341.81
2016,9,5,12,15,196.0,430.0,4.1,30.0,609.0,584.13,429.82
2016,9,5,12,30,328.0,435.0,4.1,30.0,735.0,691.99,506.78
2016,9,5,12,45,215.0,442.5,4.15,30.0,639.0,589.76,432.68
2016,9,5,13,0,102.0,450.0,4.2,30.0,543.0,495.83,364.08
2016,9,5,13,15,481.5,285.0,4.2,30.0,713.0,620.5,461.95
2016,9,5,13,30,861.0,120.0,4.2,30.0,883.0,715.49,534.23
2016,9,5,13,45,474.5,264.0,4.2,30.0,683.5,549.19,409.28
2016,9,5,14,0,88.0,408.0,4.2,30.0,484.0,417.48,308.15
2016,9,5,14,15,51.5,336.0,4.15,30.0,380.0,328.35,243.51
2016,9,5,14,30,15.0,264.0,4.1,30.0,276.0,248.0,184.16
2016,9,5,14,45,12.5,243.5,4.1,30.0,253.5,227.07,168.89
2016,9,5,15,0,10.0,223.0,4.1,30.0,231.0,206.54,153.73
2016,9,5,15,15,11.0,220.0,4.05,29.5,228.0,202.65,151.38
2016,9,5,15,30,12.0,217.0,4.0,29.0,225.0,198.43,148.75
2016,9,5,15,45,46.0,235.0,3.95,29.0,262.5,211.49,157.99
2016,9,5,16,0,80.0,253.0,3.9,29.0,300.0,224.47,166.74
2016,9,5,16,15,227.5,216.5,3.75,28.5,332.0,194.98,138.5
2016,9,5,16,30,375.0,180.0,3.6,28.0,364.0,163.83,110.98
2016,9,5,16,45,365.5,157.5,3.5,28.0,319.0,122.13,87.24
2016,9,5,17,0,356.0,135.0,3.4,28.0,274.0,92.72,72.63
2016,9,5,17,15,434.0,103.5,3.15,27.5,245.0,72.92,56.32
2016,9,5,17,30,512.0,72.0,2.9,27.0,216.0,51.46,38.29
2016,9,5,17,45,435.0,62.0,2.7,27.0,165.0,46.13,33.61
2016,9,5,18,0,358.0,52.0,2.5,27.0,114.0,39.47,27.55
2016,9,5,18,15,236.5,37.5,2.5,26.5,72.0,29.08,18.02
2016,9,5,18,30,115.0,23.0,2.5,26.0,30.0,18.22,0.23
2016,9,5,18,45,57.5,11.5,2.55,25.5,15.0,10.96,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,12.0,2.35,23.0,12.0,11.44,0.0
2016,9,6,6,30,0.0,24.0,2.5,23.0,24.0,28.03,0.0
2016,9,6,6,45,155.5,38.5,2.65,23.5,64.0,145.48,108.02
2016,9,6,7,0,311.0,53.0,2.8,24.0,104.0,266.19,209.97
2016,9,6,7,15,393.0,64.0,2.95,24.5,154.5,341.18,273.14
2016,9,6,7,30,475.0,75.0,3.1,25.0,205.0,427.95,343.16
2016,9,6,7,45,476.0,93.0,3.3,25.5,248.5,463.78,370.9
2016,9,6,8,0,477.0,111.0,3.5,26.0,292.0,502.74,399.71
2016,9,6,8,15,497.0,127.0,3.65,26.0,342.0,552.18,436.36
2016,9,6,8,30,517.0,143.0,3.8,26.0,392.0,601.14,471.76
2016,9,6,8,45,332.5,200.0,3.95,26.5,367.0,513.12,400.18
2016,9,6,9,0,148.0,257.0,4.1,27.0,342.0,413.53,319.15
2016,9,6,9,15,170.0,281.0,4.1,27.5,386.5,459.6,352.57
2016,9,6,9,30,192.0,305.0,4.1,28.0,431.0,505.59,384.82
2016,9,6,9,45,513.0,203.0,4.15,28.5,571.5,710.98,539.57
2016,9,6,10,0,834.0,101.0,4.2,29.0,712.0,891.75,662.96
2016,9,6,10,15,844.0,103.0,4.2,29.0,747.5,907.72,671.18
2016,9,6,10,30,854.0,105.0,4.2,29.0,783.0,920.55,678.49
2016,9,6,10,45,489.0,261.0,4.2,29.5,652.5,748.99,555.94
2016,9,6,11,0,124.0,417.0,4.2,30.0,522.0,543.16,399.81
2016,9,6,11,15,502.0,262.5,4.2,30.0,702.5,748.3,555.35
2016,9,6,11,30,880.0,108.0,4.2,30.0,883.0,920.12,673.33
2016,9,6,11,45,882.0,108.5,4.25,30.0,895.5,907.19,663.35
2016,9,6,12,0,884.0,109.0,4.3,30.0,908.0,891.0,652.54
2016,9,6,12,15,884.5,109.5,4.3,30.0,912.5,870.32,638.59
2016,9,6,12,30,885.0,110.0,4.3,30.0,917.0,846.61,622.67
2016,9,6,12,45,538.0,284.5,4.3,30.5,774.5,706.99,521.57
2016,9,6,13,0,191.0,459.0,4.3,31.0,632.0,572.76,418.42
2016,9,6,13,15,148.0,447.5,4.3,31.0,580.0,518.39,379.84
2016,9,6,13,30,105.0,436.0,4.3,31.0,528.0,468.8,344.0
2016,9,6,13,45,483.5,273.0,4.35,31.0,684.0,561.09,417.27
2016,9,6,14,0,862.0,110.0,4.4,31.0,840.0,628.27,468.53
2016,9,6,14,15,518.5,250.5,4.4,30.5,685.5,509.03,378.37
2016,9,6,14,30,175.0,391.0,4.4,30.0,531.0,425.68,315.07
2016,9,6,14,45,451.5,273.0,4.4,30.0,610.5,436.22,322.91
2016,9,6,15,0,728.0,155.0,4.4,30.0,690.0,425.63,311.15
2016,9,6,15,15,711.5,151.5,4.35,30.0,648.5,374.75,269.19
2016,9,6,15,30,695.0,148.0,4.3,30.0,607.0,324.85,227.41
2016,9,6,15,45,676.5,141.5,4.3,30.0,561.0,273.28,184.26
2016,9,6,16,0,658.0,135.0,4.3,30.0,515.0,223.38,143.06
2016,9,6,16,15,628.5,129.0,4.15,29.5,464.0,174.28,105.45
2016,9,6,16,30,599.0,123.0,4.0,29.0,413.0,128.54,75.42
2016,9,6,16,45,558.0,116.0,3.85,29.0,360.0,85.36,56.85
2016,9,6,17,0,517.0,109.0,3.7,29.0,307.0,74.93,57.54
2016,9,6,17,15,460.5,99.0,3.4,28.5,254.0,69.9,53.57
2016,9,6,17,30,404.0,89.0,3.1,28.0,201.0,64.58,49.19
2016,9,6,17,45,316.0,76.0,2.8,27.5,151.0,56.57,42.3
2016,9,6,18,0,228.0,63.0,2.5,27.0,101.0,50.02,36.3
2016,9,6,18,15,130.5,42.0,2.5,26.5,62.0,33.98,21.8
2016,9,6,18,30,33.0,21.0,2.5,26.0,23.0,18.14,0.0
2016,9,6,18,45,16.5,10.5,2.55,26.0,11.5,10.01,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,30.0,9.5,2.7,24.0,11.0,21.66,0.0
2016,9,7,6,30,60.0,19.0,2.8,24.0,22.0,60.16,0.0
2016,9,7,6,45,166.5,37.5,2.95,24.5,61.0,160.6,118.57
2016,9,7,7,0,273.0,56.0,3.1,25.0,100.0,248.71,195.06
2016,9,7,7,15,356.0,69.0,3.25,25.0,150.5,324.94,259.64
2016,9,7,7,30,439.0,82.0,3.4,25.0,201.0,408.24,327.84
2016,9,7,7,45,495.5,91.0,3.6,25.5,254.5,478.89,383.19
2016,9,7,8,0,552.0,100.0,3.8,26.0,308.0,549.14,436.39
2016,9,7,8,15,591.5,106.5,3.9,26.5,361.5,605.6,477.33
2016,9,7,8,30,631.0,113.0,4.0,27.0,415.0,662.55,516.64
2016,9,7,8,45,366.5,183.0,4.1,27.5,363.0,534.73,415.47
2016,9,7,9,0,102.0,253.0,4.2,28.0,311.0,356.05,273.61
2016,9,7,9,15,419.5,191.0,4.2,28.0,462.0,602.7,464.77
2016,9,7,9,30,737.0,129.0,4.2,28.0,613.0,828.51,626.05
2016,9,7,9,45,755.5,131.0,4.25,28.5,655.5,852.25,638.32
2016,9,7,10,0,774.0,133.0,4.3,29.0,698.0,877.8,653.08
2016,9,7,10,15,785.5,135.5,4.3,29.0,734.0,894.62,662.99
2016,9,7,10,30,797.0,138.0,4.3,29.0,770.0,908.41,670.99
2016,9,7,10,45,806.0,139.5,4.3,29.5,799.0,915.62,673.36
2016,9,7,11,0,815.0,141.0,4.3,30.0,828.0,919.58,673.73
2016,9,7,11,15,525.5,288.5,4.25,30.0,736.0,795.09,585.08
2016,9,7,11,30,236.0,436.0,4.2,30.0,644.0,651.69,477.58
2016,9,7,11,45,549.0,281.0,4.2,30.5,773.5,784.62,577.66
2016,9,7,12,0,862.0,126.0,4.2,31.0,903.0,885.62,646.76
2016,9,7,12,15,863.0,126.0,4.15,31.0,907.5,865.03,631.94
2016,9,7,12,30,864.0,126.0,4.1,31.0,912.0,841.46,615.99
2016,9,7,12,45,558.5,287.0,4.1,31.0,794.0,723.83,531.71
2016,9,7,13,0,253.0,448.0,4.1,31.0,676.0,610.14,445.41
2016,9,7,13,15,553.0,287.5,4.05,31.0,776.5,671.56,495.52
2016,9,7,13,30,853.0,127.0,4.0,31.0,877.0,710.08,527.09
2016,9,7,13,45,845.5,127.0,4.0,31.0,855.5,668.33,496.3
2016,9,7,14,0,838.0,127.0,4.0,31.0,834.0,625.06,464.23
2016,9,7,14,15,563.5,249.5,3.95,31.0,718.0,530.25,392.1
2016,9,7,14,30,289.0,372.0,3.9,31.0,602.0,463.0,340.52
2016,9,7,14,45,533.5,251.5,3.85,31.0,651.5,454.82,334.04
2016,9,7,15,0,778.0,131.0,3.8,31.0,701.0,427.37,309.81
2016,9,7,15,15,763.0,128.0,3.7,31.0,659.5,375.48,266.99
2016,9,7,15,30,748.0,125.0,3.6,31.0,618.0,324.32,224.08
2016,9,7,15,45,725.5,122.0,3.55,31.0,570.0,266.96,176.59
2016,9,7,16,0,703.0,119.0,3.5,31.0,522.0,216.39,135.03
2016,9,7,16,15,675.0,114.0,3.3,30.5,471.0,165.81,96.53
2016,9,7,16,30,647.0,109.0,3.1,30.0,420.0,118.33,66.06
2016,9,7,16,45,602.5,104.0,2.9,30.0,365.5,73.93,48.92
2016,9,7,17,0,558.0,99.0,2.7,30.0,311.0,67.02,50.7
2016,9,7,17,15,502.0,90.5,2.45,29.5,257.5,63.96,48.36
2016,9,7,17,30,446.0,82.0,2.2,29.0,204.0,59.58,44.77
2016,9,7,17,45,359.5,70.0,1.95,28.5,153.0,52.15,38.38
2016,9,7,18,0,273.0,58.0,1.7,28.0,102.0,44.38,31.39
2016,9,7,18,15,162.5,39.0,1.7,27.5,62.5,30.45,18.66
2016,9,7,18,30,52.0,20.0,1.7,27.0,23.0,16.63,0.0
2016,9,7,18,45,26.0,10.0,1.7,27.0,11.5,9.53,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,7.5,8.5,2.8,22.5,9.0,8.1,0.0
2016,9,8,6,30,15.0,17.0,3.1,23.0,18.0,25.58,0.0
2016,9,8,6,45,111.5,40.0,3.4,23.5,57.0,126.28,92.21
2016,9,8,7,0,208.0,63.0,3.7,24.0,96.0,212.1,166.55
2016,9,8,7,15,292.0,79.0,3.75,24.5,146.0,298.73,238.96
2016,9,8,7,30,376.0,95.0,3.8,25.0,196.0,383.22,307.76
2016,9,8,7,45,457.0,101.0,3.85,25.5,252.5,459.34,367.99
2016,9,8,8,0,538.0,107.0,3.9,26.0,309.0,545.73,433.72
2016,9,8,8,15,579.5,114.0,3.9,26.0,363.0,603.92,476.65
2016,9,8,8,30,621.0,121.0,3.9,26.0,417.0,662.66,518.55
2016,9,8,8,45,668.5,120.0,3.9,26.5,472.0,717.23,554.96
2016,9,8,9,0,716.0,119.0,3.9,27.0,527.0,771.72,590.48
2016,9,8,9,15,737.0,123.0,3.9,27.5,575.0,808.51,612.9
2016,9,8,9,30,758.0,127.0,3.9,28.0,623.0,839.14,630.88
2016,9,8,9,45,783.5,125.5,3.9,28.5,668.0,869.91,648.83
2016,9,8,10,0,809.0,124.0,3.9,29.0,713.0,898.25,664.99
2016,9,8,10,15,820.0,126.5,3.9,29.0,749.5,914.86,674.58
2016,9,8,10,30,831.0,129.0,3.9,29.0,786.0,928.31,682.24
2016,9,8,10,45,844.0,127.5,3.95,29.5,816.0,928.71,680.27
2016,9,8,11,0,857.0,126.0,4.0,30.0,846.0,933.55,681.49
2016,9,8,11,15,862.0,127.5,4.0,30.0,867.5,930.71,678.84
2016,9,8,11,30,867.0,129.0,4.0,30.0,889.0,924.49,674.15
2016,9,8,11,45,869.5,130.0,4.0,30.5,901.5,912.17,664.23
2016,9,8,12,0,872.0,131.0,4.0,31.0,914.0,896.59,652.36
2016,9,8,12,15,872.5,131.0,4.0,31.0,918.5,875.18,638.05
2016,9,8,12,30,873.0,131.0,4.0,31.0,923.0,850.8,621.84
2016,9,8,12,45,871.0,131.5,4.05,31.5,918.0,822.01,601.7
2016,9,8,13,0,869.0,132.0,4.1,32.0,913.0,790.62,579.84
2016,9,8,13,15,865.5,131.5,4.1,32.0,900.0,754.78,555.89
2016,9,8,13,30,862.0,131.0,4.1,32.0,887.0,716.75,529.28
2016,9,8,13,45,855.0,131.0,4.1,32.0,865.0,674.84,498.9
2016,9,8,14,0,848.0,131.0,4.1,32.0,843.0,631.35,466.77
2016,9,8,14,15,839.5,129.0,4.05,32.0,813.5,583.96,431.05
2016,9,8,14,30,831.0,127.0,4.0,32.0,784.0,532.28,391.46
2016,9,8,14,45,818.0,125.5,4.0,32.0,747.0,480.78,351.02
2016,9,8,15,0,805.0,124.0,4.0,32.0,710.0,429.24,309.48
2016,9,8,15,15,789.5,121.0,3.95,31.5,667.5,375.76,266.07
2016,9,8,15,30,774.0,118.0,3.9,31.0,625.0,323.03,222.29
2016,9,8,15,45,750.5,115.5,3.85,31.0,576.0,269.75,177.65
2016,9,8,16,0,727.0,113.0,3.8,31.0,527.0,213.04,131.39
2016,9,8,16,15,699.0,108.5,3.6,30.5,475.0,161.56,92.43
2016,9,8,16,30,671.0,104.0,3.4,30.0,423.0,113.16,62.02
2016,9,8,16,45,628.0,99.0,3.2,29.5,368.0,67.53,51.06
2016,9,8,17,0,585.0,94.0,3.0,29.0,313.0,63.39,47.9
2016,9,8,17,15,528.0,85.5,2.7,28.5,258.5,60.12,45.35
2016,9,8,17,30,471.0,77.0,2.4,28.0,204.0,56.67,42.5
2016,9,8,17,45,381.0,66.0,2.15,27.5,152.5,49.24,36.07
2016,9,8,18,0,291.0,55.0,1.9,27.0,101.0,42.14,29.6
2016,9,8,18,15,171.5,37.0,1.85,26.5,61.0,28.93,17.29
2016,9,8,18,30,52.0,19.0,1.8,26.0,21.0,15.81,0.0
2016,9,8,18,45,26.0,9.5,1.8,25.5,10.5,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,4.5,7.5,2.75,22.5,7.5,7.15,0.0
2016,9,9,6,30,9.0,15.0,3.0,23.0,15.0,19.71,0.0
2016,9,9,6,45,84.5,40.5,3.3,23.5,53.0,104.86,75.31
2016,9,9,7,0,160.0,66.0,3.6,24.0,91.0,190.2,148.56
2016,9,9,7,15,240.0,84.5,3.7,24.5,140.0,264.16,210.98
2016,9,9,7,30,320.0,103.0,3.8,25.0,189.0,345.37,277.51
2016,9,9,7,45,399.5,111.5,3.95,25.5,244.0,431.94,346.07
2016,9,9,8,0,479.0,120.0,4.1,26.0,299.0,512.97,408.37
2016,9,9,8,15,522.5,128.5,4.1,26.0,352.5,570.92,451.61
2016,9,9,8,30,566.0,137.0,4.1,26.0,406.0,630.15,494.77
2016,9,9,8,45,615.0,137.0,4.1,26.5,460.0,691.24,537.05
2016,9,9,9,0,664.0,137.0,4.1,27.0,514.0,747.0,573.88
2016,9,9,9,15,687.0,141.5,4.1,27.5,561.5,784.84,597.35
2016,9,9,9,30,710.0,146.0,4.1,28.0,609.0,820.88,619.35
2016,9,9,9,45,739.5,143.5,4.1,28.5,654.0,852.75,638.23
2016,9,9,10,0,769.0,141.0,4.1,29.0,699.0,878.27,652.66
2016,9,9,10,15,781.0,143.5,4.1,29.0,735.0,895.27,662.65
2016,9,9,10,30,793.0,146.0,4.1,29.0,771.0,909.23,670.74
2016,9,9,10,45,811.0,142.5,4.1,29.5,802.0,919.22,674.96
2016,9,9,11,0,829.0,139.0,4.1,30.0,833.0,925.98,677.15
2016,9,9,11,15,834.5,140.0,4.05,30.0,854.0,922.59,673.86
2016,9,9,11,30,840.0,141.0,4.0,30.0,875.0,909.4,664.28
2016,9,9,11,45,860.5,130.5,4.0,30.5,892.5,902.06,657.73
2016,9,9,12,0,881.0,120.0,4.0,31.0,910.0,891.15,648.91
2016,9,9,12,15,882.0,120.5,4.0,31.0,914.0,870.53,635.08
2016,9,9,12,30,883.0,121.0,4.0,31.0,918.0,846.87,619.33
2016,9,9,12,45,882.5,120.5,4.0,31.5,913.5,818.13,599.0
2016,9,9,13,0,882.0,120.0,4.0,32.0,909.0,786.68,576.9
2016,9,9,13,15,879.0,119.0,3.95,32.0,896.0,750.38,552.47
2016,9,9,13,30,876.0,118.0,3.9,32.0,883.0,711.82,525.6
2016,9,9,13,45,871.0,117.0,3.9,32.0,862.0,669.86,495.19
2016,9,9,14,0,866.0,116.0,3.9,32.0,841.0,626.14,462.87
2016,9,9,14,15,858.0,114.5,3.85,31.5,811.5,578.74,427.9
2016,9,9,14,30,850.0,113.0,3.8,31.0,782.0,530.23,391.1
2016,9,9,14,45,836.0,112.5,3.8,31.0,745.0,478.92,350.5
2016,9,9,15,0,822.0,112.0,3.8,31.0,708.0,422.64,305.26
