Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,15,15,807.5,109.5,3.75,30.5,665.5,369.11,261.43
2016,9,9,15,30,793.0,107.0,3.7,30.0,623.0,316.17,217.09
2016,9,9,15,45,773.0,104.0,3.65,30.0,574.5,262.32,171.59
2016,9,9,16,0,753.0,101.0,3.6,30.0,526.0,210.17,128.48
2016,9,9,16,15,726.0,96.5,3.4,29.5,474.0,157.87,88.99
2016,9,9,16,30,699.0,92.0,3.2,29.0,422.0,102.87,54.13
2016,9,9,16,45,661.0,87.0,3.05,29.0,367.5,55.8,41.37
2016,9,9,17,0,623.0,82.0,2.9,29.0,313.0,54.36,40.33
2016,9,9,17,15,568.5,74.5,2.7,28.5,258.0,51.43,38.03
2016,9,9,17,30,514.0,67.0,2.5,28.0,203.0,48.33,35.45
2016,9,9,17,45,430.0,57.0,2.3,27.5,151.5,42.8,30.61
2016,9,9,18,0,346.0,47.0,2.1,27.0,100.0,37.0,25.27
2016,9,9,18,15,215.0,32.0,2.15,26.5,60.0,24.98,13.88
2016,9,9,18,30,84.0,17.0,2.2,26.0,20.0,16.2,0.0
2016,9,9,18,45,42.0,8.5,2.25,25.5,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,26.0,8.5,0.7,22.5,9.5,0.0,0.0
2016,9,10,6,30,52.0,17.0,0.7,23.0,19.0,52.45,0.0
2016,9,10,6,45,165.5,35.0,0.7,23.5,57.5,156.4,113.53
2016,9,10,7,0,279.0,53.0,0.7,24.0,96.0,247.1,192.03
2016,9,10,7,15,139.5,45.0,0.75,24.0,66.5,145.9,114.84
2016,9,10,7,30,0.0,37.0,0.8,24.0,37.0,34.35,22.72
2016,9,10,7,45,0.0,47.0,0.9,24.5,47.0,43.66,30.44
2016,9,10,8,0,0.0,57.0,1.0,25.0,57.0,52.99,37.91
2016,9,10,8,15,0.0,97.5,1.1,25.0,97.5,92.53,69.74
2016,9,10,8,30,0.0,138.0,1.2,25.0,138.0,133.89,102.34
2016,9,10,8,45,30.5,188.5,1.35,25.5,206.0,222.5,171.8
2016,9,10,9,0,61.0,239.0,1.5,26.0,274.0,304.41,233.76
2016,9,10,9,15,63.5,260.0,1.65,26.0,299.5,328.01,250.53
2016,9,10,9,30,66.0,281.0,1.8,26.0,325.0,351.32,267.25
2016,9,10,9,45,167.0,307.5,2.0,26.5,426.5,482.67,365.11
2016,9,10,10,0,268.0,334.0,2.2,27.0,528.0,615.18,459.49
2016,9,10,10,15,522.5,240.5,2.3,27.0,643.5,758.92,564.64
2016,9,10,10,30,777.0,147.0,2.4,27.0,759.0,893.38,655.87
2016,9,10,10,45,789.0,147.5,2.5,27.0,788.0,901.94,660.08
2016,9,10,11,0,801.0,148.0,2.6,27.0,817.0,907.29,663.47
2016,9,10,11,15,480.0,293.5,2.7,27.0,697.5,753.74,555.96
2016,9,10,11,30,159.0,439.0,2.8,27.0,578.0,582.82,429.19
2016,9,10,11,45,509.5,282.0,2.9,27.0,735.5,745.24,553.29
2016,9,10,12,0,860.0,125.0,3.0,27.0,893.0,875.02,644.21
2016,9,10,12,15,860.5,125.5,3.05,27.0,897.0,854.29,629.44
2016,9,10,12,30,861.0,126.0,3.1,27.0,901.0,830.6,613.9
2016,9,10,12,45,584.0,277.5,3.15,27.5,802.0,728.83,539.65
2016,9,10,13,0,307.0,429.0,3.2,28.0,703.0,630.82,464.09
2016,9,10,13,15,583.0,274.5,3.25,28.0,785.0,674.48,501.5
2016,9,10,13,30,859.0,120.0,3.3,28.0,867.0,698.77,523.09
2016,9,10,13,45,655.5,227.0,3.35,28.5,788.5,622.71,463.8
2016,9,10,14,0,452.0,334.0,3.4,29.0,710.0,560.0,414.63
2016,9,10,14,15,343.5,355.5,3.4,29.0,635.5,495.01,366.57
2016,9,10,14,30,235.0,377.0,3.4,29.0,561.0,440.87,326.36
2016,9,10,14,45,524.0,243.0,3.4,29.0,628.0,436.74,322.62
2016,9,10,15,0,813.0,109.0,3.4,29.0,695.0,413.09,300.13
2016,9,10,15,15,631.0,174.5,3.35,28.5,613.0,353.63,254.2
2016,9,10,15,30,449.0,240.0,3.3,28.0,531.0,315.52,226.28
2016,9,10,15,45,379.5,236.0,3.3,28.0,468.5,273.18,193.88
2016,9,10,16,0,310.0,232.0,3.3,28.0,406.0,231.8,163.58
2016,9,10,16,15,322.0,205.0,3.15,27.5,370.5,191.52,132.73
2016,9,10,16,30,334.0,178.0,3.0,27.0,335.0,150.24,104.31
2016,9,10,16,45,463.5,131.0,2.9,27.0,318.5,88.48,69.19
2016,9,10,17,0,593.0,84.0,2.8,27.0,302.0,56.08,42.14
2016,9,10,17,15,538.5,76.5,2.7,26.5,248.5,53.25,39.92
2016,9,10,17,30,484.0,69.0,2.6,26.0,195.0,50.28,37.42
2016,9,10,17,45,394.5,58.5,2.55,25.5,144.0,44.39,32.21
2016,9,10,18,0,305.0,48.0,2.5,25.0,93.0,36.81,25.27
2016,9,10,18,15,186.0,31.0,2.55,24.5,55.0,24.23,13.08
2016,9,10,18,30,67.0,14.0,2.6,24.0,17.0,13.34,0.0
2016,9,10,18,45,33.5,7.0,2.7,24.0,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,38.5,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,77.0,16.0,2.3,19.0,19.0,50.73,0.0
2016,9,11,6,45,196.0,33.0,2.55,19.5,58.5,168.78,124.61
2016,9,11,7,0,315.0,50.0,2.8,20.0,98.0,262.6,209.3
2016,9,11,7,15,397.5,61.5,2.65,20.5,149.0,337.87,273.84
2016,9,11,7,30,480.0,73.0,2.5,21.0,200.0,424.75,344.64
2016,9,11,7,45,534.0,81.5,2.35,22.0,254.0,490.93,395.43
2016,9,11,8,0,588.0,90.0,2.2,23.0,308.0,559.53,445.45
2016,9,11,8,15,626.5,96.5,2.05,23.5,362.0,615.9,484.36
2016,9,11,8,30,665.0,103.0,1.9,24.0,416.0,672.67,521.52
2016,9,11,8,45,691.5,108.5,1.8,25.0,467.5,718.33,548.72
2016,9,11,9,0,718.0,114.0,1.7,26.0,519.0,762.91,574.27
2016,9,11,9,15,739.0,118.0,1.65,26.0,567.0,799.46,596.37
2016,9,11,9,30,760.0,122.0,1.6,26.0,615.0,830.18,614.33
2016,9,11,9,45,775.0,126.0,1.6,26.5,657.5,857.27,629.1
2016,9,11,10,0,790.0,130.0,1.6,27.0,700.0,881.63,642.02
2016,9,11,10,15,801.5,132.5,1.6,27.5,736.0,898.21,649.89
2016,9,11,10,30,813.0,135.0,1.6,28.0,772.0,911.69,655.9
2016,9,11,10,45,821.5,136.5,1.6,28.5,801.0,918.08,657.51
2016,9,11,11,0,830.0,138.0,1.6,29.0,830.0,921.15,657.22
2016,9,11,11,15,835.5,139.5,1.6,29.0,851.0,918.1,654.54
2016,9,11,11,30,841.0,141.0,1.6,29.0,872.0,911.69,649.94
2016,9,11,11,45,868.0,126.5,1.65,29.5,890.5,899.54,641.17
2016,9,11,12,0,895.0,112.0,1.7,30.0,909.0,889.94,634.19
2016,9,11,12,15,896.0,112.0,1.7,30.0,913.0,868.49,620.42
2016,9,11,12,30,897.0,112.0,1.7,30.0,917.0,843.95,604.82
2016,9,11,12,45,602.5,269.5,1.75,30.0,809.0,733.99,529.89
2016,9,11,13,0,308.0,427.0,1.8,30.0,701.0,628.51,452.88
2016,9,11,13,15,601.0,267.5,1.8,30.0,792.0,678.99,494.11
2016,9,11,13,30,894.0,108.0,1.8,30.0,883.0,708.69,518.42
2016,9,11,13,45,891.0,105.5,1.85,30.0,862.0,665.94,487.97
2016,9,11,14,0,888.0,103.0,1.9,30.0,841.0,621.23,455.92
2016,9,11,14,15,881.0,102.0,1.9,30.0,811.5,573.84,420.75
2016,9,11,14,30,874.0,101.0,1.9,30.0,782.0,525.2,383.65
2016,9,11,14,45,855.0,103.5,1.95,30.0,744.0,473.06,343.11
2016,9,11,15,0,836.0,106.0,2.0,30.0,706.0,421.24,301.62
2016,9,11,15,15,822.0,103.5,2.0,30.0,663.0,362.14,253.64
2016,9,11,15,30,808.0,101.0,2.0,30.0,620.0,308.6,208.78
2016,9,11,15,45,791.5,97.0,2.05,30.0,572.5,254.01,163.09
2016,9,11,16,0,775.0,93.0,2.1,30.0,525.0,200.7,119.53
2016,9,11,16,15,749.0,89.0,2.0,29.5,472.5,147.82,80.5
2016,9,11,16,30,723.0,85.0,1.9,29.0,420.0,97.77,51.46
2016,9,11,16,45,689.5,79.0,1.85,29.0,365.5,49.99,36.52
2016,9,11,17,0,656.0,73.0,1.8,29.0,311.0,48.11,35.09
2016,9,11,17,15,603.0,66.5,1.65,28.0,256.0,45.62,33.21
2016,9,11,17,30,550.0,60.0,1.5,27.0,201.0,43.01,31.08
2016,9,11,17,45,469.0,50.5,1.35,26.5,149.0,37.62,26.32
2016,9,11,18,0,388.0,41.0,1.2,26.0,97.0,31.96,21.06
2016,9,11,18,15,249.0,27.0,1.2,25.5,57.0,21.6,10.58
2016,9,11,18,30,110.0,13.0,1.2,25.0,17.0,12.39,0.0
2016,9,11,18,45,55.0,6.5,1.2,24.5,8.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,55.5,7.5,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,111.0,15.0,0.6,21.0,20.0,65.27,0.0
2016,9,12,6,45,239.5,30.0,0.6,21.5,60.5,187.79,136.18
2016,9,12,7,0,368.0,45.0,0.6,22.0,101.0,286.92,223.9
2016,9,12,7,15,450.0,55.0,0.7,22.5,153.0,364.47,288.32
2016,9,12,7,30,532.0,65.0,0.8,23.0,205.0,448.05,354.53
2016,9,12,7,45,582.0,73.0,0.95,24.0,259.5,512.59,403.09
2016,9,12,8,0,632.0,81.0,1.1,25.0,314.0,579.29,451.04
2016,9,12,8,15,669.0,86.5,1.25,25.5,368.5,634.62,488.96
2016,9,12,8,30,706.0,92.0,1.4,26.0,423.0,690.2,526.11
2016,9,12,8,45,729.5,97.5,1.55,27.0,474.5,734.53,553.56
2016,9,12,9,0,753.0,103.0,1.7,28.0,526.0,773.99,577.22
2016,9,12,9,15,772.0,106.5,1.7,28.0,573.5,809.21,598.67
2016,9,12,9,30,791.0,110.0,1.7,28.0,621.0,842.24,618.5
2016,9,12,9,45,554.5,215.5,1.7,28.5,585.5,754.93,555.68
2016,9,12,10,0,318.0,321.0,1.7,29.0,550.0,644.99,473.22
2016,9,12,10,15,579.0,221.0,1.7,29.0,663.5,791.44,578.69
2016,9,12,10,30,840.0,121.0,1.7,29.0,777.0,911.84,655.82
2016,9,12,10,45,847.5,122.5,1.75,29.5,805.5,917.66,656.49
2016,9,12,11,0,855.0,124.0,1.8,30.0,834.0,920.16,656.41
2016,9,12,11,15,860.0,125.0,1.85,30.0,854.5,916.49,653.89
2016,9,12,11,30,865.0,126.0,1.9,30.0,875.0,909.47,649.42
2016,9,12,11,45,665.0,245.5,1.95,30.5,826.5,844.79,605.72
2016,9,12,12,0,465.0,365.0,2.0,31.0,778.0,768.06,549.25
2016,9,12,12,15,243.0,344.5,2.0,31.0,561.0,540.93,393.25
2016,9,12,12,30,21.0,324.0,2.0,31.0,344.0,320.04,233.17
2016,9,12,12,45,443.0,226.5,2.05,31.0,620.0,566.8,419.37
2016,9,12,13,0,865.0,129.0,2.1,31.0,896.0,772.74,562.32
2016,9,12,13,15,493.5,279.5,2.1,31.0,716.0,611.34,445.55
2016,9,12,13,30,122.0,430.0,2.1,31.0,536.0,469.91,340.79
2016,9,12,13,45,480.0,280.0,2.15,31.0,679.5,553.3,405.94
2016,9,12,14,0,838.0,130.0,2.2,31.0,823.0,611.47,448.78
2016,9,12,14,15,829.5,128.0,2.2,30.5,793.5,561.71,412.16
2016,9,12,14,30,821.0,126.0,2.2,30.0,764.0,512.94,375.72
2016,9,12,14,45,806.5,125.5,2.2,30.0,726.5,462.11,335.89
2016,9,12,15,0,792.0,125.0,2.2,30.0,689.0,411.41,295.07
2016,9,12,15,15,776.5,121.5,2.2,30.0,646.5,358.27,251.51
2016,9,12,15,30,761.0,118.0,2.2,30.0,604.0,305.91,207.8
2016,9,12,15,45,736.0,115.5,2.2,30.0,555.0,248.07,160.26
2016,9,12,16,0,711.0,113.0,2.2,30.0,506.0,197.2,119.33
2016,9,12,16,15,682.5,108.0,2.1,29.5,454.5,146.58,82.54
2016,9,12,16,30,654.0,103.0,2.0,29.0,403.0,99.13,55.65
2016,9,12,16,45,611.0,97.0,1.9,29.0,348.5,63.37,47.74
2016,9,12,17,0,568.0,91.0,1.8,29.0,294.0,62.22,46.95
2016,9,12,17,15,511.0,81.5,1.65,28.5,240.0,58.0,43.56
2016,9,12,17,30,454.0,72.0,1.5,28.0,186.0,53.52,39.79
2016,9,12,17,45,362.0,60.0,1.35,27.5,136.0,45.1,32.44
2016,9,12,18,0,270.0,48.0,1.2,27.0,86.0,37.02,25.06
2016,9,12,18,15,157.0,29.5,1.2,26.5,49.0,23.17,11.07
2016,9,12,18,30,44.0,11.0,1.2,26.0,12.0,10.48,0.0
2016,9,12,18,45,22.0,5.5,1.25,25.5,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,8.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,0.0,17.0,0.8,22.0,17.0,16.2,0.0
2016,9,13,6,45,148.5,33.5,0.9,22.5,55.5,145.69,103.77
2016,9,13,7,0,297.0,50.0,1.0,23.0,94.0,251.97,196.55
2016,9,13,7,15,380.5,62.5,1.2,23.5,144.5,327.95,260.28
2016,9,13,7,30,464.0,75.0,1.4,24.0,195.0,414.82,330.03
2016,9,13,7,45,439.0,96.0,1.6,25.0,232.0,436.89,346.41
2016,9,13,8,0,414.0,117.0,1.8,26.0,269.0,458.92,361.61
2016,9,13,8,15,382.0,146.0,1.75,26.0,304.0,481.58,376.58
2016,9,13,8,30,350.0,175.0,1.7,26.0,339.0,486.87,378.44
2016,9,13,8,45,225.5,211.0,1.7,26.5,321.5,421.43,325.45
2016,9,13,9,0,101.0,247.0,1.7,27.0,304.0,347.65,265.86
2016,9,13,9,15,187.0,266.5,1.6,27.5,383.0,455.36,345.78
2016,9,13,9,30,273.0,286.0,1.5,28.0,462.0,566.05,423.34
2016,9,13,9,45,212.0,314.5,1.45,28.5,456.5,529.86,393.33
2016,9,13,10,0,151.0,343.0,1.4,29.0,451.0,504.01,371.55
2016,9,13,10,15,121.5,356.0,1.3,29.0,446.0,487.71,358.14
2016,9,13,10,30,92.0,369.0,1.2,29.0,441.0,458.74,336.0
2016,9,13,10,45,71.0,367.5,1.15,29.5,424.5,434.0,316.85
2016,9,13,11,0,50.0,366.0,1.1,30.0,408.0,409.47,297.89
2016,9,13,11,15,58.0,384.5,1.1,30.0,434.0,431.91,313.52
2016,9,13,11,30,66.0,403.0,1.1,30.0,460.0,453.53,328.18
2016,9,13,11,45,67.5,410.5,1.1,30.5,470.0,457.59,329.9
2016,9,13,12,0,69.0,418.0,1.1,31.0,480.0,461.18,331.45
2016,9,13,12,15,116.5,435.5,1.15,31.0,540.0,516.77,370.6
2016,9,13,12,30,164.0,453.0,1.2,31.0,600.0,563.05,402.53
2016,9,13,12,45,174.0,450.0,1.25,31.0,605.0,557.49,398.82
2016,9,13,13,0,184.0,447.0,1.3,31.0,610.0,550.8,394.72
2016,9,13,13,15,137.5,432.0,1.4,31.0,553.0,492.25,354.5
2016,9,13,13,30,91.0,417.0,1.5,31.0,496.0,438.88,317.53
2016,9,13,13,45,469.0,268.0,1.6,31.0,656.0,534.01,390.68
2016,9,13,14,0,847.0,119.0,1.7,31.0,816.0,604.03,441.51
2016,9,13,14,15,632.5,218.0,1.75,31.0,728.0,526.72,383.53
2016,9,13,14,30,418.0,317.0,1.8,31.0,640.0,469.44,340.86
2016,9,13,14,45,601.0,220.0,1.9,31.0,659.5,444.0,321.33
2016,9,13,15,0,784.0,123.0,2.0,31.0,679.0,403.23,287.42
2016,9,13,15,15,505.5,205.5,2.05,30.5,555.5,329.82,234.62
2016,9,13,15,30,227.0,288.0,2.1,30.0,432.0,296.52,214.76
2016,9,13,15,45,465.5,199.0,2.2,30.0,464.5,251.92,172.3
2016,9,13,16,0,704.0,110.0,2.3,30.0,497.0,190.5,114.39
2016,9,13,16,15,674.5,105.0,2.25,29.5,445.5,140.29,78.35
2016,9,13,16,30,645.0,100.0,2.2,29.0,394.0,93.38,52.57
2016,9,13,16,45,601.0,94.5,2.2,29.0,339.5,61.72,46.38
2016,9,13,17,0,557.0,89.0,2.2,29.0,285.0,60.88,45.84
2016,9,13,17,15,498.5,80.0,2.0,28.5,232.0,57.01,42.74
2016,9,13,17,30,440.0,71.0,1.8,28.0,179.0,52.93,39.28
2016,9,13,17,45,348.5,58.5,1.65,27.5,130.0,44.04,31.51
2016,9,13,18,0,257.0,46.0,1.5,27.0,81.0,35.51,23.72
2016,9,13,18,15,128.5,28.0,1.5,26.5,45.5,22.01,9.43
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,9.53,0.0
2016,9,13,18,45,0.0,5.0,1.5,26.0,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,28.0,6.5,0.8,22.5,7.5,0.0,0.0
2016,9,14,6,30,56.0,13.0,1.0,23.0,15.0,37.93,0.0
2016,9,14,6,45,172.0,31.0,1.2,23.5,53.0,153.53,108.19
2016,9,14,7,0,288.0,49.0,1.4,24.0,91.0,245.24,190.74
2016,9,14,7,15,370.0,61.5,1.45,24.5,140.5,319.74,253.26
2016,9,14,7,30,452.0,74.0,1.5,25.0,190.0,405.11,321.55
2016,9,14,7,45,511.5,82.0,1.55,25.5,243.5,473.08,373.83
2016,9,14,8,0,571.0,90.0,1.6,26.0,297.0,543.82,426.05
2016,9,14,8,15,368.5,144.0,1.7,26.5,286.0,468.25,365.1
2016,9,14,8,30,166.0,198.0,1.8,27.0,275.0,356.97,276.66
2016,9,14,8,45,215.0,218.5,1.95,27.5,330.5,421.59,325.29
2016,9,14,9,0,264.0,239.0,2.1,28.0,386.0,501.23,382.59
2016,9,14,9,15,501.5,181.5,2.2,28.0,492.0,655.9,497.59
2016,9,14,9,30,739.0,124.0,2.3,28.0,598.0,812.41,605.29
2016,9,14,9,45,752.0,128.5,2.45,28.5,639.0,833.61,616.49
2016,9,14,10,0,765.0,133.0,2.6,29.0,680.0,856.13,629.75
2016,9,14,10,15,777.0,135.5,2.65,29.0,715.5,872.66,639.6
2016,9,14,10,30,789.0,138.0,2.7,29.0,751.0,886.17,647.61
2016,9,14,10,45,795.0,141.5,2.8,29.5,778.5,892.08,649.81
2016,9,14,11,0,801.0,145.0,2.9,30.0,806.0,894.72,650.05
2016,9,14,11,15,807.0,146.5,2.95,30.0,826.5,891.99,647.87
2016,9,14,11,30,813.0,148.0,3.0,30.0,847.0,885.97,643.71
2016,9,14,11,45,821.0,145.0,3.1,30.5,860.5,873.89,634.73
2016,9,14,12,0,829.0,142.0,3.2,31.0,874.0,858.59,623.76
2016,9,14,12,15,550.5,289.5,3.25,31.0,776.5,747.39,545.29
2016,9,14,12,30,272.0,437.0,3.3,31.0,679.0,637.39,463.16
2016,9,14,12,45,548.5,291.0,3.35,31.0,774.5,705.3,517.43
2016,9,14,13,0,825.0,145.0,3.4,31.0,870.0,752.92,555.01
2016,9,14,13,15,413.0,143.5,3.4,31.0,506.5,427.01,321.45
2016,9,14,13,30,1.0,142.0,3.4,31.0,143.0,132.83,96.28
2016,9,14,13,45,36.0,262.0,3.4,31.0,291.5,261.3,193.6
2016,9,14,14,0,71.0,382.0,3.4,31.0,440.0,380.89,280.84
2016,9,14,14,15,430.5,259.0,3.4,31.0,591.0,451.72,334.67
2016,9,14,14,30,790.0,136.0,3.4,31.0,742.0,499.62,367.59
2016,9,14,14,45,779.5,132.0,3.45,31.0,706.5,449.05,327.14
2016,9,14,15,0,769.0,128.0,3.5,31.0,671.0,398.33,285.92
2016,9,14,15,15,513.0,204.5,3.45,30.5,557.0,329.15,235.18
2016,9,14,15,30,257.0,281.0,3.4,30.0,443.0,291.48,211.15
2016,9,14,15,45,480.5,195.0,3.35,30.0,467.5,249.87,170.67
2016,9,14,16,0,704.0,109.0,3.3,30.0,492.0,186.49,111.48
2016,9,14,16,15,675.0,104.0,3.15,29.5,441.0,136.44,75.83
2016,9,14,16,30,646.0,99.0,3.0,29.0,390.0,89.63,50.91
2016,9,14,16,45,614.0,90.5,2.9,29.0,337.5,59.01,44.14
2016,9,14,17,0,582.0,82.0,2.8,29.0,285.0,55.62,41.43
2016,9,14,17,15,524.5,73.5,2.45,28.5,231.5,51.89,38.42
2016,9,14,17,30,467.0,65.0,2.1,28.0,178.0,47.95,35.05
2016,9,14,17,45,387.0,52.5,1.8,27.5,129.5,40.09,28.16
2016,9,14,18,0,307.0,40.0,1.5,27.0,81.0,31.76,20.54
2016,9,14,18,15,153.5,25.0,1.45,26.5,45.5,19.65,6.82
2016,9,14,18,30,0.0,10.0,1.4,26.0,10.0,9.53,0.0
2016,9,14,18,45,0.0,5.0,1.35,26.0,5.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,4.5,0.75,22.0,5.0,0.0,0.0
2016,9,15,6,30,26.0,9.0,1.0,22.0,10.0,20.39,0.0
2016,9,15,6,45,91.0,33.0,1.25,22.5,44.5,105.38,72.32
2016,9,15,7,0,156.0,57.0,1.5,23.0,79.0,174.11,134.96
2016,9,15,7,15,221.5,79.0,1.4,23.5,126.5,244.24,193.8
2016,9,15,7,30,287.0,101.0,1.3,24.0,174.0,319.39,254.51
2016,9,15,7,45,337.5,118.5,1.2,25.0,225.0,382.81,303.04
2016,9,15,8,0,388.0,136.0,1.1,26.0,276.0,461.56,360.29
2016,9,15,8,15,428.0,149.0,1.1,26.5,327.5,518.18,400.21
2016,9,15,8,30,468.0,162.0,1.1,27.0,379.0,575.95,439.72
2016,9,15,8,45,501.5,171.5,1.1,27.5,428.5,625.06,471.95
2016,9,15,9,0,535.0,181.0,1.1,28.0,478.0,674.08,503.3
2016,9,15,9,15,383.5,236.0,1.2,28.5,458.5,601.53,448.05
2016,9,15,9,30,232.0,291.0,1.3,29.0,439.0,521.25,387.36
2016,9,15,9,45,422.5,252.5,1.45,29.5,544.5,673.23,496.39
2016,9,15,10,0,613.0,214.0,1.6,30.0,650.0,808.97,588.6
2016,9,15,10,15,443.0,289.5,1.7,30.0,613.0,731.3,531.15
2016,9,15,10,30,273.0,365.0,1.8,30.0,576.0,642.52,467.05
2016,9,15,10,45,463.5,300.0,1.95,30.5,674.5,753.25,546.44
2016,9,15,11,0,654.0,235.0,2.1,31.0,773.0,855.97,616.72
2016,9,15,11,15,661.0,237.5,2.15,31.0,793.0,854.81,614.75
2016,9,15,11,30,668.0,240.0,2.2,31.0,813.0,850.74,611.89
2016,9,15,11,45,665.5,245.5,2.3,31.0,824.0,838.38,603.89
2016,9,15,12,0,663.0,251.0,2.4,31.0,835.0,823.39,594.2
2016,9,15,12,15,664.5,251.5,2.45,31.0,838.0,804.52,581.72
2016,9,15,12,30,666.0,252.0,2.5,31.0,841.0,783.22,567.56
2016,9,15,12,45,514.0,327.0,2.55,31.5,780.5,709.51,513.56
2016,9,15,13,0,362.0,402.0,2.6,32.0,720.0,640.75,462.83
2016,9,15,13,15,504.0,327.0,2.6,32.0,761.5,654.87,475.54
2016,9,15,13,30,646.0,252.0,2.6,32.0,803.0,657.25,478.98
2016,9,15,13,45,625.5,257.0,2.6,32.0,779.5,617.05,449.94
2016,9,15,14,0,605.0,262.0,2.6,32.0,756.0,577.14,420.88
2016,9,15,14,15,421.0,314.0,2.6,32.0,652.0,490.5,357.66
2016,9,15,14,30,237.0,366.0,2.6,32.0,548.0,426.95,311.13
2016,9,15,14,45,436.0,281.0,2.65,32.0,594.5,417.93,303.49
2016,9,15,15,0,635.0,196.0,2.7,32.0,641.0,396.39,283.47
2016,9,15,15,15,616.0,190.0,2.7,31.5,599.5,347.7,244.77
2016,9,15,15,30,597.0,184.0,2.7,31.0,558.0,300.57,206.81
2016,9,15,15,45,576.5,174.5,2.75,31.0,511.5,252.18,167.76
2016,9,15,16,0,556.0,165.0,2.8,31.0,465.0,205.27,131.23
2016,9,15,16,15,523.5,155.5,2.65,30.5,415.0,159.37,99.51
2016,9,15,16,30,491.0,146.0,2.5,30.0,365.0,117.14,77.01
2016,9,15,16,45,458.0,131.5,2.45,30.0,314.5,90.13,69.79
2016,9,15,17,0,425.0,117.0,2.4,30.0,264.0,82.4,63.59
2016,9,15,17,15,368.0,102.0,2.1,29.0,212.5,73.74,56.65
2016,9,15,17,30,311.0,87.0,1.8,28.0,161.0,64.58,49.01
2016,9,15,17,45,243.5,67.0,1.55,27.5,115.0,50.9,37.14
2016,9,15,18,0,176.0,47.0,1.3,27.0,69.0,37.88,25.43
2016,9,15,18,15,88.0,23.5,1.25,26.5,34.5,19.52,5.37
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,29.0,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,58.0,12.0,0.8,23.0,14.0,37.7,0.0
2016,9,16,6,45,175.0,29.5,0.95,23.5,51.5,152.72,105.07
2016,9,16,7,0,292.0,47.0,1.1,24.0,89.0,243.91,188.94
2016,9,16,7,15,375.0,59.5,0.9,24.5,138.5,318.83,251.13
2016,9,16,7,30,458.0,72.0,0.7,25.0,188.0,404.89,318.25
2016,9,16,7,45,515.0,80.5,0.5,26.0,241.5,471.63,366.26
2016,9,16,8,0,572.0,89.0,0.3,27.0,295.0,540.98,412.79
2016,9,16,8,15,611.0,96.0,0.4,27.5,348.5,597.19,451.28
2016,9,16,8,30,650.0,103.0,0.5,28.0,402.0,653.83,488.29
2016,9,16,8,45,676.0,109.0,0.6,28.5,452.5,698.72,516.49
2016,9,16,9,0,702.0,115.0,0.7,29.0,503.0,742.5,543.57
2016,9,16,9,15,723.0,119.0,0.7,29.0,550.0,778.15,564.63
2016,9,16,9,30,744.0,123.0,0.7,29.0,597.0,807.88,581.73
2016,9,16,9,45,759.5,126.5,0.7,29.5,639.0,834.12,595.37
2016,9,16,10,0,775.0,130.0,0.7,30.0,681.0,857.67,607.28
2016,9,16,10,15,438.0,249.5,0.7,30.5,564.0,683.03,488.8
2016,9,16,10,30,101.0,369.0,0.7,31.0,447.0,466.24,334.61
2016,9,16,10,45,456.0,255.5,0.7,31.5,627.0,698.71,500.12
2016,9,16,11,0,811.0,142.0,0.7,32.0,807.0,895.67,623.55
2016,9,16,11,15,816.5,143.0,0.7,32.0,827.5,891.74,617.83
2016,9,16,11,30,822.0,144.0,0.7,32.0,848.0,884.52,612.94
2016,9,16,11,45,841.5,134.5,0.75,32.0,863.5,870.35,604.82
2016,9,16,12,0,861.0,125.0,0.8,32.0,879.0,858.9,598.5
2016,9,16,12,15,861.5,125.5,0.85,32.0,882.5,837.68,586.11
2016,9,16,12,30,862.0,126.0,0.9,32.0,886.0,813.5,571.93
2016,9,16,12,45,860.5,125.5,1.0,32.5,881.0,784.01,553.85
2016,9,16,13,0,859.0,125.0,1.1,33.0,876.0,751.95,533.94
2016,9,16,13,15,856.0,124.5,1.15,33.0,862.5,716.38,511.57
2016,9,16,13,30,853.0,124.0,1.2,33.0,849.0,678.63,486.29
2016,9,16,13,45,849.0,122.0,1.25,33.0,827.5,636.92,457.7
2016,9,16,14,0,845.0,120.0,1.3,33.0,806.0,593.44,427.07
2016,9,16,14,15,836.5,118.0,1.4,33.0,776.0,546.02,393.02
2016,9,16,14,30,828.0,116.0,1.5,33.0,746.0,493.84,354.49
2016,9,16,14,45,812.0,116.0,1.6,33.0,708.5,442.56,315.2
2016,9,16,15,0,796.0,116.0,1.7,33.0,671.0,391.56,274.83
2016,9,16,15,15,780.5,113.0,1.75,33.0,628.5,338.76,232.0
2016,9,16,15,30,765.0,110.0,1.8,33.0,586.0,286.74,189.11
2016,9,16,15,45,745.5,105.5,1.85,33.0,538.0,233.69,145.79
2016,9,16,16,0,726.0,101.0,1.9,33.0,490.0,177.13,101.65
2016,9,16,16,15,697.0,96.5,1.85,32.5,438.5,126.45,67.11
2016,9,16,16,30,668.0,92.0,1.8,32.0,387.0,78.97,44.29
2016,9,16,16,45,629.0,85.5,1.75,31.5,333.0,55.83,41.03
2016,9,16,17,0,590.0,79.0,1.7,31.0,279.0,53.82,39.58
2016,9,16,17,15,531.0,70.5,1.55,30.5,225.5,49.97,36.46
2016,9,16,17,30,472.0,62.0,1.4,30.0,172.0,45.91,32.99
2016,9,16,17,45,384.0,50.0,1.25,29.5,123.0,38.38,26.38
2016,9,16,18,0,296.0,38.0,1.1,29.0,74.0,30.42,19.03
2016,9,16,18,15,148.0,19.0,1.1,28.5,37.0,14.88,1.22
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,41.5,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,83.0,12.0,1.4,23.0,14.0,48.88,0.0
2016,9,17,6,45,210.5,27.5,1.7,23.5,52.0,166.3,113.38
2016,9,17,7,0,338.0,43.0,2.0,24.0,90.0,264.82,205.87
2016,9,17,7,15,422.0,53.5,1.85,24.5,140.5,341.92,270.93
2016,9,17,7,30,506.0,64.0,1.7,25.0,191.0,425.26,337.66
2016,9,17,7,45,558.0,72.0,1.55,26.0,244.5,489.47,385.73
2016,9,17,8,0,610.0,80.0,1.4,27.0,298.0,555.98,432.69
2016,9,17,8,15,647.5,86.0,1.15,27.5,351.5,610.94,468.13
2016,9,17,8,30,685.0,92.0,0.9,28.0,405.0,666.21,501.34
2016,9,17,8,45,708.5,97.5,0.65,29.0,455.5,709.39,523.21
2016,9,17,9,0,732.0,103.0,0.4,30.0,506.0,747.67,540.29
2016,9,17,9,15,752.0,107.0,0.45,30.0,553.0,783.34,561.81
2016,9,17,9,30,772.0,111.0,0.5,30.0,600.0,816.89,581.87
2016,9,17,9,45,781.5,116.0,0.55,30.5,641.0,839.85,594.03
2016,9,17,10,0,791.0,121.0,0.6,31.0,682.0,859.91,604.52
2016,9,17,10,15,802.5,123.5,0.7,31.0,717.0,875.97,614.72
2016,9,17,10,30,814.0,126.0,0.8,31.0,752.0,888.91,623.15
2016,9,17,10,45,501.5,266.0,0.9,31.5,656.5,749.44,530.97
2016,9,17,11,0,189.0,406.0,1.0,32.0,561.0,585.67,415.97
2016,9,17,11,15,511.0,271.5,1.05,32.0,704.0,747.87,532.67
2016,9,17,11,30,833.0,137.0,1.1,32.0,847.0,884.28,621.06
2016,9,17,11,45,833.0,139.5,1.15,32.5,858.5,870.38,609.85
2016,9,17,12,0,833.0,142.0,1.2,33.0,870.0,853.33,598.53
2016,9,17,12,15,834.0,142.5,1.2,33.0,873.0,832.11,585.25
2016,9,17,12,30,835.0,143.0,1.2,33.0,876.0,807.96,570.19
2016,9,17,12,45,834.0,142.0,1.3,33.0,871.0,778.05,552.56
2016,9,17,13,0,833.0,141.0,1.4,33.0,866.0,745.62,533.08
2016,9,17,13,15,829.5,140.5,1.45,33.0,852.0,709.52,509.26
2016,9,17,13,30,826.0,140.0,1.5,33.0,838.0,671.36,483.39
2016,9,17,13,45,820.0,138.0,1.55,33.0,816.0,628.45,453.66
2016,9,17,14,0,814.0,136.0,1.6,33.0,794.0,584.08,422.11
2016,9,17,14,15,805.0,134.0,1.6,33.0,764.5,536.89,387.41
2016,9,17,14,30,796.0,132.0,1.6,33.0,735.0,488.92,351.16
2016,9,17,14,45,770.5,136.0,1.65,33.0,695.5,438.56,312.39
2016,9,17,15,0,745.0,140.0,1.7,33.0,656.0,385.03,270.42
2016,9,17,15,15,516.5,204.5,1.7,33.0,551.5,323.07,225.62
2016,9,17,15,30,288.0,269.0,1.7,33.0,447.0,286.39,202.23
2016,9,17,15,45,476.5,195.0,1.75,33.0,461.0,242.1,161.51
2016,9,17,16,0,665.0,121.0,1.8,33.0,475.0,180.38,106.53
2016,9,17,16,15,633.5,115.0,1.75,32.5,423.5,131.9,74.21
2016,9,17,16,30,602.0,109.0,1.7,32.0,372.0,87.05,53.35
2016,9,17,16,45,560.0,100.5,1.65,32.0,319.0,67.69,50.75
2016,9,17,17,0,518.0,92.0,1.6,32.0,266.0,64.67,48.39
2016,9,17,17,15,456.5,81.5,1.45,31.0,213.5,58.93,43.84
2016,9,17,17,30,395.0,71.0,1.3,30.0,161.0,52.7,38.63
2016,9,17,17,45,306.0,56.0,1.2,29.5,113.5,42.55,29.78
2016,9,17,18,0,217.0,41.0,1.1,29.0,66.0,31.9,20.08
2016,9,17,18,15,108.5,20.5,1.15,28.5,33.0,16.15,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,17.5,5.5,1.45,23.0,5.5,0.0,0.0
2016,9,18,6,30,35.0,11.0,1.6,23.0,11.0,26.22,0.0
2016,9,18,6,45,138.0,30.0,1.8,23.5,47.0,133.68,88.74
2016,9,18,7,0,241.0,49.0,2.0,24.0,83.0,218.41,169.13
2016,9,18,7,15,324.5,63.5,2.0,24.5,131.5,293.41,232.63
2016,9,18,7,30,408.0,78.0,2.0,25.0,180.0,375.56,299.34
2016,9,18,7,45,466.0,88.5,2.0,25.5,232.5,441.42,350.82
2016,9,18,8,0,524.0,99.0,2.0,26.0,285.0,515.79,406.37
2016,9,18,8,15,565.0,107.0,2.0,26.5,338.0,572.97,447.14
2016,9,18,8,30,606.0,115.0,2.0,27.0,391.0,630.71,486.95
2016,9,18,8,45,634.5,121.0,2.0,27.5,441.0,676.2,516.16
2016,9,18,9,0,663.0,127.0,2.0,28.0,491.0,720.75,544.1
2016,9,18,9,15,685.5,132.0,1.9,28.5,537.5,757.75,565.56
2016,9,18,9,30,708.0,137.0,1.8,29.0,584.0,792.91,585.33
2016,9,18,9,45,721.5,142.0,1.75,29.5,625.0,817.98,598.48
2016,9,18,10,0,735.0,147.0,1.7,30.0,666.0,840.43,609.87
2016,9,18,10,15,747.5,150.0,1.6,30.0,701.0,856.94,618.06
2016,9,18,10,30,760.0,153.0,1.5,30.0,736.0,866.51,621.81
2016,9,18,10,45,768.0,156.0,1.4,30.5,763.5,873.19,622.56
2016,9,18,11,0,776.0,159.0,1.3,31.0,791.0,876.68,621.37
2016,9,18,11,15,782.0,160.5,1.15,31.0,811.0,873.62,616.71
2016,9,18,11,30,788.0,162.0,1.0,31.0,831.0,867.36,610.13
2016,9,18,11,45,825.0,141.5,0.85,31.5,851.0,862.61,603.32
2016,9,18,12,0,862.0,121.0,0.7,32.0,871.0,849.88,591.58
2016,9,18,12,15,690.5,233.5,0.6,32.0,836.0,801.32,558.47
2016,9,18,12,30,519.0,346.0,0.5,32.0,801.0,746.3,517.96
2016,9,18,12,45,495.5,348.0,0.4,32.0,780.5,708.24,492.43
2016,9,18,13,0,472.0,350.0,0.3,32.0,760.0,670.06,466.5
2016,9,18,13,15,665.0,234.0,0.35,32.0,800.0,676.72,475.38
2016,9,18,13,30,858.0,118.0,0.4,32.0,840.0,669.82,474.0
2016,9,18,13,45,853.5,116.0,0.45,32.0,818.5,627.56,445.48
2016,9,18,14,0,849.0,114.0,0.5,32.0,797.0,583.57,415.28
2016,9,18,14,15,841.0,112.5,0.55,32.0,767.5,536.66,382.02
2016,9,18,14,30,833.0,111.0,0.6,32.0,738.0,488.71,346.82
2016,9,18,14,45,599.5,201.5,0.7,32.0,641.0,414.65,293.81
2016,9,18,15,0,366.0,292.0,0.8,32.0,544.0,372.08,264.24
2016,9,18,15,15,567.0,199.0,0.85,32.0,560.5,331.96,229.79
2016,9,18,15,30,768.0,106.0,0.9,32.0,577.0,277.29,180.76
2016,9,18,15,45,747.0,102.0,0.95,32.0,529.0,224.32,138.0
2016,9,18,16,0,726.0,98.0,1.0,32.0,481.0,173.23,98.75
2016,9,18,16,15,696.5,93.5,1.0,31.5,429.0,117.62,61.63
2016,9,18,16,30,667.0,89.0,1.0,31.0,377.0,70.41,41.14
2016,9,18,16,45,627.5,82.5,1.0,31.0,323.5,54.1,39.7
2016,9,18,17,0,588.0,76.0,1.0,31.0,270.0,51.98,38.05
2016,9,18,17,15,526.5,68.0,0.95,30.5,216.5,48.43,35.16
2016,9,18,17,30,465.0,60.0,0.9,30.0,163.0,44.72,31.95
2016,9,18,17,45,371.0,48.0,0.85,29.5,115.0,37.1,25.22
2016,9,18,18,0,277.0,36.0,0.8,29.0,67.0,29.05,17.63
2016,9,18,18,15,138.5,18.0,0.85,28.5,33.5,14.18,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,25.5,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,51.0,11.0,1.9,24.0,12.0,33.32,0.0
2016,9,19,6,45,189.0,26.5,2.2,24.5,49.5,152.14,99.39
2016,9,19,7,0,327.0,42.0,2.5,25.0,87.0,256.39,198.29
2016,9,19,7,15,416.5,52.5,2.55,25.5,137.5,335.82,265.73
2016,9,19,7,30,506.0,63.0,2.6,26.0,188.0,421.98,335.65
2016,9,19,7,45,568.5,69.5,2.65,27.0,243.0,491.09,388.92
2016,9,19,8,0,631.0,76.0,2.7,28.0,298.0,563.24,441.97
2016,9,19,8,15,669.0,81.0,2.6,28.5,352.5,617.76,479.19
2016,9,19,8,30,707.0,86.0,2.5,29.0,407.0,672.57,515.16
2016,9,19,8,45,734.0,90.0,2.45,29.5,458.5,713.93,540.79
2016,9,19,9,0,761.0,94.0,2.4,30.0,510.0,757.58,567.44
2016,9,19,9,15,780.5,97.5,2.25,30.5,557.5,792.67,586.99
2016,9,19,9,30,800.0,101.0,2.1,31.0,605.0,825.54,604.6
2016,9,19,9,45,814.0,103.5,2.0,31.5,646.5,849.92,616.67
2016,9,19,10,0,828.0,106.0,1.9,32.0,688.0,871.46,626.79
2016,9,19,10,15,839.0,108.0,1.85,32.0,723.5,879.95,630.25
2016,9,19,10,30,850.0,110.0,1.8,32.0,759.0,892.23,636.36
2016,9,19,10,45,858.5,111.0,1.8,32.5,787.5,897.9,637.57
2016,9,19,11,0,867.0,112.0,1.8,33.0,816.0,900.22,636.85
2016,9,19,11,15,871.5,113.0,1.9,33.0,836.0,895.55,634.22
2016,9,19,11,30,876.0,114.0,2.0,33.0,856.0,887.49,629.58
2016,9,19,11,45,881.5,113.0,2.1,33.5,868.5,874.92,620.88
2016,9,19,12,0,887.0,112.0,2.2,34.0,881.0,859.02,610.14
2016,9,19,12,15,887.5,112.0,2.25,34.0,884.0,836.69,596.17
2016,9,19,12,30,888.0,112.0,2.3,34.0,887.0,811.33,580.27
2016,9,19,12,45,887.0,111.5,2.4,34.5,881.5,781.44,560.55
2016,9,19,13,0,886.0,111.0,2.5,35.0,876.0,748.85,538.98
2016,9,19,13,15,882.5,110.5,2.55,35.0,861.5,711.97,514.72
2016,9,19,13,30,879.0,110.0,2.6,35.0,847.0,672.87,487.41
2016,9,19,13,45,873.5,108.5,2.7,35.0,824.5,629.6,456.8
2016,9,19,14,0,868.0,107.0,2.8,35.0,802.0,584.64,424.13
2016,9,19,14,15,859.5,105.5,2.85,35.0,772.0,536.63,388.19
2016,9,19,14,30,851.0,104.0,2.9,35.0,742.0,487.6,350.46
2016,9,19,14,45,839.5,102.0,2.95,35.0,704.5,436.1,309.87
2016,9,19,15,0,828.0,100.0,3.0,35.0,667.0,384.34,267.95
