Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,162.5,14.0,0.85,12.5,28.5,86.37,0.0
2016,10,10,7,0,325.0,28.0,0.8,13.0,57.0,224.04,163.12
2016,10,10,7,15,434.0,39.5,0.8,13.5,107.5,308.71,247.39
2016,10,10,7,30,543.0,51.0,0.8,14.0,158.0,402.38,326.66
2016,10,10,7,45,608.0,58.5,0.8,15.0,213.5,471.33,382.25
2016,10,10,8,0,673.0,66.0,0.8,16.0,269.0,543.29,437.01
2016,10,10,8,15,715.5,71.5,0.75,17.0,325.0,599.61,476.73
2016,10,10,8,30,758.0,77.0,0.7,18.0,381.0,652.91,511.36
2016,10,10,8,45,787.5,81.5,0.65,19.0,433.5,698.79,538.98
2016,10,10,9,0,817.0,86.0,0.6,20.0,486.0,743.25,564.59
2016,10,10,9,15,838.0,89.0,0.7,20.5,534.5,777.48,585.92
2016,10,10,9,30,859.0,92.0,0.8,21.0,583.0,809.28,605.55
2016,10,10,9,45,874.0,95.0,0.9,22.0,625.5,833.49,618.84
2016,10,10,10,0,889.0,98.0,1.0,23.0,668.0,848.71,626.22
2016,10,10,10,15,900.0,100.0,1.0,23.5,703.5,862.35,632.42
2016,10,10,10,30,911.0,102.0,1.0,24.0,739.0,872.6,636.52
2016,10,10,10,45,918.5,103.5,1.0,24.5,766.5,875.9,636.29
2016,10,10,11,0,926.0,105.0,1.0,25.0,794.0,875.63,634.0
2016,10,10,11,15,931.0,106.0,1.0,25.0,813.0,869.19,629.19
2016,10,10,11,30,936.0,107.0,1.0,25.0,832.0,859.16,622.29
2016,10,10,11,45,942.0,105.5,1.05,25.5,843.5,843.83,611.68
2016,10,10,12,0,948.0,104.0,1.1,26.0,855.0,824.98,598.92
2016,10,10,12,15,948.5,104.0,1.1,26.0,856.0,800.07,582.79
2016,10,10,12,30,949.0,104.0,1.1,26.0,857.0,771.97,564.62
2016,10,10,12,45,947.0,104.0,1.15,26.5,849.0,739.1,541.86
2016,10,10,13,0,945.0,104.0,1.2,27.0,841.0,703.45,516.17
2016,10,10,13,15,940.5,103.0,1.2,27.0,824.0,662.76,487.02
2016,10,10,13,30,936.0,102.0,1.2,27.0,807.0,619.83,455.61
2016,10,10,13,45,929.0,100.5,1.3,27.0,781.5,573.1,421.32
2016,10,10,14,0,922.0,99.0,1.4,27.0,756.0,524.75,384.59
2016,10,10,14,15,912.0,97.5,1.4,27.0,723.0,473.71,344.16
2016,10,10,14,30,902.0,96.0,1.4,27.0,690.0,421.76,301.84
2016,10,10,14,45,890.5,92.5,1.45,27.0,650.0,367.0,256.47
2016,10,10,15,0,879.0,89.0,1.5,27.0,610.0,312.01,209.99
2016,10,10,15,15,860.0,86.5,1.55,27.0,563.5,250.43,158.69
2016,10,10,15,30,841.0,84.0,1.6,27.0,517.0,195.43,113.93
2016,10,10,15,45,816.0,80.0,1.7,27.0,465.5,139.99,73.65
2016,10,10,16,0,791.0,76.0,1.8,27.0,414.0,86.91,44.83
2016,10,10,16,15,754.0,71.0,1.6,26.0,359.0,50.84,37.83
2016,10,10,16,30,717.0,66.0,1.4,25.0,304.0,48.98,36.53
2016,10,10,16,45,661.5,59.5,1.25,24.5,248.0,41.61,30.29
2016,10,10,17,0,606.0,53.0,1.1,24.0,192.0,38.61,27.64
2016,10,10,17,15,513.5,44.0,1.1,22.5,139.0,33.25,22.88
2016,10,10,17,30,421.0,35.0,1.1,21.0,86.0,27.68,17.52
2016,10,10,17,45,210.5,17.5,1.15,20.0,43.0,13.61,1.2
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,157.5,14.0,0.95,14.5,27.5,83.73,0.0
2016,10,11,7,0,315.0,28.0,0.9,15.0,55.0,218.09,155.19
2016,10,11,7,15,426.0,39.0,1.0,15.5,105.0,302.62,240.84
2016,10,11,7,30,537.0,50.0,1.1,16.0,155.0,396.14,320.36
2016,10,11,7,45,600.5,57.5,1.25,17.0,209.5,463.66,375.82
2016,10,11,8,0,664.0,65.0,1.4,18.0,264.0,534.12,430.82
2016,10,11,8,15,706.5,70.5,1.4,19.0,318.5,589.95,471.4
2016,10,11,8,30,749.0,76.0,1.4,20.0,373.0,642.85,507.21
2016,10,11,8,45,778.5,80.0,1.45,21.0,425.0,687.75,535.96
2016,10,11,9,0,808.0,84.0,1.5,22.0,477.0,731.25,562.95
2016,10,11,9,15,828.5,87.0,1.55,23.0,524.5,764.78,582.37
2016,10,11,9,30,849.0,90.0,1.6,24.0,572.0,795.91,599.89
2016,10,11,9,45,865.0,92.5,1.7,25.0,614.0,820.14,613.02
2016,10,11,10,0,881.0,95.0,1.8,26.0,656.0,835.56,620.23
2016,10,11,10,15,891.5,96.5,1.8,26.0,691.0,848.14,627.17
2016,10,11,10,30,902.0,98.0,1.8,26.0,726.0,857.39,632.03
2016,10,11,10,45,910.0,99.5,1.8,26.5,753.0,861.12,632.16
2016,10,11,11,0,918.0,101.0,1.8,27.0,780.0,861.3,630.17
2016,10,11,11,15,923.0,101.5,1.85,27.5,799.0,854.43,624.24
2016,10,11,11,30,928.0,102.0,1.9,28.0,818.0,844.02,616.19
2016,10,11,11,45,933.0,101.0,2.0,28.5,828.5,828.57,605.41
2016,10,11,12,0,938.0,100.0,2.1,29.0,839.0,809.65,592.42
2016,10,11,12,15,938.0,100.5,2.1,29.0,840.0,785.14,576.15
2016,10,11,12,30,938.0,101.0,2.1,29.0,841.0,757.49,557.83
2016,10,11,12,45,937.0,100.0,2.15,29.5,833.5,724.73,534.25
2016,10,11,13,0,936.0,99.0,2.2,30.0,826.0,689.17,507.91
2016,10,11,13,15,931.5,98.5,2.25,30.0,809.5,649.35,479.04
2016,10,11,13,30,927.0,98.0,2.3,30.0,793.0,607.29,447.84
2016,10,11,13,45,921.5,96.0,2.35,30.0,768.0,561.35,413.02
2016,10,11,14,0,916.0,94.0,2.4,30.0,743.0,513.69,375.9
2016,10,11,14,15,906.5,92.5,2.4,30.0,710.5,463.25,335.51
2016,10,11,14,30,897.0,91.0,2.4,30.0,678.0,411.88,293.28
2016,10,11,14,45,880.5,90.0,2.4,30.0,637.0,357.99,248.3
2016,10,11,15,0,864.0,89.0,2.4,30.0,596.0,298.91,198.86
2016,10,11,15,15,845.5,86.0,2.35,29.5,550.5,243.38,152.56
2016,10,11,15,30,827.0,83.0,2.3,29.0,505.0,188.95,108.8
2016,10,11,15,45,801.5,79.0,2.3,29.0,454.0,134.4,69.78
2016,10,11,16,0,776.0,75.0,2.3,29.0,403.0,82.26,42.57
2016,10,11,16,15,739.0,70.5,2.0,28.0,349.0,50.6,37.31
2016,10,11,16,30,702.0,66.0,1.7,27.0,295.0,49.17,36.36
2016,10,11,16,45,647.0,59.5,1.45,26.5,240.0,41.78,30.15
2016,10,11,17,0,592.0,53.0,1.2,26.0,185.0,38.79,27.52
2016,10,11,17,15,498.0,43.5,1.2,24.5,133.0,33.0,22.4
2016,10,11,17,30,404.0,34.0,1.2,23.0,81.0,26.95,16.62
2016,10,11,17,45,202.0,17.0,1.25,22.0,40.5,13.29,0.0
2016,10,11,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,119.0,15.5,1.8,17.5,25.5,67.66,0.0
2016,10,12,7,0,238.0,31.0,2.0,18.0,51.0,182.48,126.02
2016,10,12,7,15,350.0,44.0,2.2,19.0,98.5,266.15,210.23
2016,10,12,7,30,462.0,57.0,2.4,20.0,146.0,359.42,289.35
2016,10,12,7,45,539.5,64.0,2.6,21.0,200.0,432.41,349.59
2016,10,12,8,0,617.0,71.0,2.8,22.0,254.0,509.07,410.05
2016,10,12,8,15,661.0,77.0,2.9,22.5,308.0,564.9,452.64
2016,10,12,8,30,705.0,83.0,3.0,23.0,362.0,621.21,493.99
2016,10,12,8,45,743.0,85.5,3.2,24.0,414.0,665.38,523.59
2016,10,12,9,0,781.0,88.0,3.4,25.0,466.0,712.65,554.76
2016,10,12,9,15,802.5,91.0,3.45,25.5,513.0,746.3,576.01
2016,10,12,9,30,824.0,94.0,3.5,26.0,560.0,777.66,595.43
2016,10,12,9,45,842.0,95.5,3.55,26.5,601.5,801.9,609.69
2016,10,12,10,0,860.0,97.0,3.6,27.0,643.0,823.26,621.95
2016,10,12,10,15,871.0,99.0,3.6,27.5,677.0,830.76,624.45
2016,10,12,10,30,882.0,101.0,3.6,28.0,711.0,840.81,628.9
2016,10,12,10,45,890.0,102.5,3.6,28.5,737.5,844.46,629.09
2016,10,12,11,0,898.0,104.0,3.6,29.0,764.0,844.64,627.11
2016,10,12,11,15,902.5,104.5,3.55,29.5,782.5,837.46,620.07
2016,10,12,11,30,907.0,105.0,3.5,30.0,801.0,826.84,610.93
2016,10,12,11,45,910.0,105.5,3.5,30.5,811.0,811.62,599.11
2016,10,12,12,0,913.0,106.0,3.5,31.0,821.0,793.06,585.2
2016,10,12,12,15,913.0,106.0,3.45,31.0,822.0,768.56,568.32
2016,10,12,12,30,913.0,106.0,3.4,31.0,823.0,741.02,549.44
2016,10,12,12,45,911.5,105.0,3.4,31.5,815.0,708.63,524.9
2016,10,12,13,0,910.0,104.0,3.4,32.0,807.0,673.56,498.17
2016,10,12,13,15,905.5,103.0,3.3,32.0,790.5,634.19,468.63
2016,10,12,13,30,901.0,102.0,3.2,32.0,774.0,592.68,436.99
2016,10,12,13,45,894.0,101.0,3.15,32.0,749.0,547.94,402.45
2016,10,12,14,0,887.0,100.0,3.1,32.0,724.0,501.65,365.9
2016,10,12,14,15,877.0,98.0,3.05,32.0,691.5,451.92,325.92
2016,10,12,14,30,867.0,96.0,3.0,32.0,659.0,401.38,284.31
2016,10,12,14,45,851.5,94.0,2.95,32.0,619.5,343.58,236.61
2016,10,12,15,0,836.0,92.0,2.9,32.0,580.0,290.54,191.85
2016,10,12,15,15,816.5,89.0,2.8,31.5,534.5,236.4,147.03
2016,10,12,15,30,797.0,86.0,2.7,31.0,489.0,183.52,105.04
2016,10,12,15,45,769.0,82.5,2.6,31.0,439.0,130.96,68.3
2016,10,12,16,0,741.0,79.0,2.5,31.0,389.0,81.15,43.56
2016,10,12,16,15,702.0,74.0,2.15,30.0,335.5,48.55,35.27
2016,10,12,16,30,663.0,69.0,1.8,29.0,282.0,47.1,34.3
2016,10,12,16,45,602.5,62.0,1.5,28.5,228.0,43.93,31.67
2016,10,12,17,0,542.0,55.0,1.2,28.0,174.0,40.64,28.8
2016,10,12,17,15,445.5,45.0,1.15,27.0,124.0,34.5,23.34
2016,10,12,17,30,349.0,35.0,1.1,26.0,74.0,28.1,17.16
2016,10,12,17,45,174.5,17.5,1.1,25.0,37.0,13.89,0.0
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,10.0,1.65,18.0,10.0,9.53,0.0
2016,10,13,7,0,0.0,20.0,1.9,18.0,20.0,18.57,7.57
2016,10,13,7,15,0.0,40.5,1.95,18.5,40.5,40.66,27.63
2016,10,13,7,30,0.0,61.0,2.0,19.0,61.0,62.03,45.98
2016,10,13,7,45,5.5,83.0,2.05,19.5,85.0,87.91,67.88
2016,10,13,8,0,11.0,105.0,2.1,20.0,109.0,113.7,89.3
2016,10,13,8,15,17.5,126.0,2.0,20.5,132.5,139.01,109.87
2016,10,13,8,30,24.0,147.0,1.9,21.0,156.0,164.52,130.14
2016,10,13,8,45,27.0,167.5,1.85,21.5,179.0,197.13,155.52
2016,10,13,9,0,30.0,188.0,1.8,22.0,202.0,220.18,172.84
2016,10,13,9,15,32.0,206.5,1.55,22.5,223.0,239.95,187.13
2016,10,13,9,30,34.0,225.0,1.3,23.0,244.0,259.55,200.96
2016,10,13,9,45,137.5,256.5,1.1,23.5,342.0,386.22,297.67
2016,10,13,10,0,241.0,288.0,0.9,24.0,440.0,502.44,381.0
2016,10,13,10,15,243.5,303.5,0.8,24.5,464.0,518.33,388.82
2016,10,13,10,30,246.0,319.0,0.7,25.0,488.0,533.05,396.52
2016,10,13,10,45,243.0,335.0,0.65,26.0,507.5,542.55,400.0
2016,10,13,11,0,240.0,351.0,0.6,27.0,527.0,550.77,402.6
2016,10,13,11,15,343.5,329.0,0.75,27.5,588.0,611.9,446.3
2016,10,13,11,30,447.0,307.0,0.9,28.0,649.0,667.74,485.09
2016,10,13,11,45,640.5,220.5,1.1,28.5,716.0,720.85,524.67
2016,10,13,12,0,834.0,134.0,1.3,29.0,783.0,760.91,554.26
2016,10,13,12,15,834.0,134.0,1.5,29.0,784.0,737.24,539.73
2016,10,13,12,30,834.0,134.0,1.7,29.0,785.0,710.78,522.73
2016,10,13,12,45,703.0,200.0,1.9,29.5,745.5,656.78,482.95
2016,10,13,13,0,572.0,266.0,2.1,30.0,706.0,605.35,444.69
2016,10,13,13,15,522.0,275.5,2.15,30.0,670.5,557.95,410.6
2016,10,13,13,30,472.0,285.0,2.2,30.0,635.0,512.71,377.57
2016,10,13,13,45,423.0,293.5,2.3,30.0,599.0,469.8,345.97
2016,10,13,14,0,374.0,302.0,2.4,30.0,563.0,432.34,317.95
2016,10,13,14,15,590.5,205.0,2.4,29.5,596.0,415.55,303.58
2016,10,13,14,30,807.0,108.0,2.4,29.0,629.0,382.02,273.34
2016,10,13,14,45,758.5,118.5,2.4,29.0,584.5,332.29,232.19
2016,10,13,15,0,710.0,129.0,2.4,29.0,540.0,281.17,190.19
2016,10,13,15,15,503.5,168.0,2.35,28.5,448.0,229.97,155.17
2016,10,13,15,30,297.0,207.0,2.3,28.0,356.0,202.89,141.98
2016,10,13,15,45,451.0,156.5,2.25,28.0,356.0,152.65,98.74
2016,10,13,16,0,605.0,106.0,2.2,28.0,356.0,89.74,55.07
2016,10,13,16,15,561.0,98.0,2.0,27.5,305.0,67.25,51.46
2016,10,13,16,30,517.0,90.0,1.8,27.0,254.0,64.33,49.2
2016,10,13,16,45,453.0,79.5,1.65,26.5,203.5,57.93,43.84
2016,10,13,17,0,389.0,69.0,1.5,26.0,153.0,51.54,38.27
2016,10,13,17,15,295.0,54.0,1.45,25.5,107.0,41.23,29.1
2016,10,13,17,30,201.0,39.0,1.4,25.0,61.0,30.46,18.96
2016,10,13,17,45,100.5,19.5,1.35,24.5,30.5,15.43,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,70.5,15.0,0.9,19.5,20.5,45.27,0.0
2016,10,14,7,0,141.0,30.0,1.0,20.0,41.0,131.2,84.17
2016,10,14,7,15,246.0,46.0,1.1,20.5,84.5,211.78,164.64
2016,10,14,7,30,351.0,62.0,1.2,21.0,128.0,298.18,237.53
2016,10,14,7,45,175.5,63.0,1.35,21.5,96.0,189.69,152.34
2016,10,14,8,0,0.0,64.0,1.5,22.0,64.0,60.07,44.19
2016,10,14,8,15,0.0,73.5,1.6,22.5,73.5,69.04,51.58
2016,10,14,8,30,0.0,83.0,1.7,23.0,83.0,78.05,58.71
2016,10,14,8,45,0.0,68.0,1.8,23.5,68.0,63.26,46.36
2016,10,14,9,0,0.0,53.0,1.9,24.0,53.0,49.28,34.74
2016,10,14,9,15,8.0,126.5,1.9,24.5,131.0,126.45,96.79
2016,10,14,9,30,16.0,200.0,1.9,25.0,209.0,207.65,159.93
2016,10,14,9,45,25.5,227.0,1.95,25.5,243.0,241.86,185.53
2016,10,14,10,0,35.0,254.0,2.0,26.0,277.0,286.73,218.86
2016,10,14,10,15,114.5,290.5,2.0,26.5,368.5,398.46,302.99
2016,10,14,10,30,194.0,327.0,2.0,27.0,460.0,498.39,375.28
2016,10,14,10,45,188.5,341.0,2.0,27.5,474.5,503.74,376.8
2016,10,14,11,0,183.0,355.0,2.0,28.0,489.0,508.12,378.26
2016,10,14,11,15,300.0,337.5,1.95,28.0,562.5,584.56,433.99
2016,10,14,11,30,417.0,320.0,1.9,28.0,636.0,648.98,479.63
2016,10,14,11,45,635.5,219.0,1.9,28.0,708.0,712.89,527.23
2016,10,14,12,0,854.0,118.0,1.9,28.0,780.0,753.73,557.14
2016,10,14,12,15,854.5,118.0,1.9,28.0,781.5,730.82,541.18
2016,10,14,12,30,855.0,118.0,1.9,28.0,783.0,705.05,522.95
2016,10,14,12,45,855.0,116.5,1.9,28.5,776.0,674.81,500.13
2016,10,14,13,0,855.0,115.0,1.9,29.0,769.0,641.99,475.22
2016,10,14,13,15,850.5,114.5,1.9,29.0,753.0,605.0,447.84
2016,10,14,13,30,846.0,114.0,1.9,29.0,737.0,564.31,417.25
2016,10,14,13,45,840.0,112.0,1.9,29.0,713.5,520.75,383.83
2016,10,14,14,0,834.0,110.0,1.9,29.0,690.0,475.76,348.43
2016,10,14,14,15,823.5,108.0,1.9,29.0,658.5,427.72,309.84
2016,10,14,14,30,813.0,106.0,1.9,29.0,627.0,379.1,269.79
2016,10,14,14,45,797.5,103.0,1.9,29.0,588.5,327.75,226.95
2016,10,14,15,0,782.0,100.0,1.9,29.0,550.0,276.82,183.97
2016,10,14,15,15,761.5,97.0,1.9,29.0,506.0,225.58,141.38
2016,10,14,15,30,741.0,94.0,1.9,29.0,462.0,175.82,102.06
2016,10,14,15,45,711.0,89.5,1.95,29.0,413.0,120.52,63.84
2016,10,14,16,0,681.0,85.0,2.0,29.0,364.0,73.0,41.54
2016,10,14,16,15,639.5,79.5,1.85,28.5,312.5,52.99,39.27
2016,10,14,16,30,598.0,74.0,1.7,28.0,261.0,51.39,38.08
2016,10,14,16,45,534.0,66.0,1.55,27.5,209.0,47.6,34.91
2016,10,14,17,0,470.0,58.0,1.4,27.0,157.0,43.67,31.43
2016,10,14,17,15,369.0,46.5,1.3,26.0,110.0,36.29,24.85
2016,10,14,17,30,268.0,35.0,1.2,25.0,63.0,27.35,16.26
2016,10,14,17,45,134.0,17.5,1.1,24.5,31.5,13.85,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,79.0,14.5,2.95,20.5,20.5,48.33,0.0
2016,10,15,7,0,158.0,29.0,3.1,21.0,41.0,136.65,84.76
2016,10,15,7,15,270.5,44.0,3.25,21.5,85.0,221.23,172.17
2016,10,15,7,30,383.0,59.0,3.4,22.0,129.0,311.26,249.17
2016,10,15,7,45,460.0,68.0,3.6,22.5,180.5,383.81,310.04
2016,10,15,8,0,537.0,77.0,3.8,23.0,232.0,459.09,370.92
2016,10,15,8,15,268.5,93.0,3.95,23.5,170.5,308.77,249.64
2016,10,15,8,30,0.0,109.0,4.1,24.0,109.0,105.46,80.59
2016,10,15,8,45,3.5,135.0,4.35,24.5,136.5,134.2,103.63
2016,10,15,9,0,7.0,161.0,4.6,25.0,164.0,162.89,126.05
2016,10,15,9,15,9.5,176.5,4.6,25.5,181.5,179.5,138.55
2016,10,15,9,30,12.0,192.0,4.6,26.0,199.0,196.13,150.94
2016,10,15,9,45,97.0,242.0,4.65,27.0,302.5,325.78,252.3
2016,10,15,10,0,182.0,292.0,4.7,28.0,406.0,457.76,351.12
2016,10,15,10,15,178.5,309.5,4.65,28.0,426.0,470.54,359.01
2016,10,15,10,30,175.0,327.0,4.6,28.0,446.0,482.29,366.53
2016,10,15,10,45,506.0,223.0,4.6,28.5,586.0,654.81,498.5
2016,10,15,11,0,837.0,119.0,4.6,29.0,726.0,805.78,606.22
2016,10,15,11,15,842.5,120.0,4.6,29.5,744.0,799.67,599.22
2016,10,15,11,30,848.0,121.0,4.6,30.0,762.0,790.25,591.01
2016,10,15,11,45,489.5,251.0,4.6,30.5,622.0,628.56,470.75
2016,10,15,12,0,131.0,381.0,4.6,31.0,482.0,464.82,344.67
2016,10,15,12,15,216.0,373.0,4.55,31.0,540.0,509.69,378.9
2016,10,15,12,30,301.0,365.0,4.5,31.0,598.0,552.13,410.0
2016,10,15,12,45,291.0,363.5,4.5,31.0,587.0,529.19,392.84
2016,10,15,13,0,281.0,362.0,4.5,31.0,576.0,506.02,375.69
2016,10,15,13,15,574.0,233.5,4.5,31.0,658.0,546.35,407.84
2016,10,15,13,30,867.0,105.0,4.5,31.0,740.0,565.83,422.3
2016,10,15,13,45,587.0,209.5,4.5,31.5,633.5,475.78,352.51
2016,10,15,14,0,307.0,314.0,4.5,32.0,527.0,408.71,301.19
2016,10,15,14,15,572.0,205.0,4.45,32.0,578.0,403.09,293.88
2016,10,15,14,30,837.0,96.0,4.4,32.0,629.0,375.59,266.29
2016,10,15,14,45,817.5,95.5,4.4,32.0,589.5,324.12,222.83
2016,10,15,15,0,798.0,95.0,4.4,32.0,550.0,273.39,179.78
2016,10,15,15,15,777.0,92.0,4.3,31.5,505.5,221.33,136.74
2016,10,15,15,30,756.0,89.0,4.2,31.0,461.0,170.75,97.18
2016,10,15,15,45,724.5,85.0,4.15,31.0,411.5,120.25,63.36
2016,10,15,16,0,693.0,81.0,4.1,31.0,362.0,67.59,38.26
2016,10,15,16,15,651.0,75.5,3.75,30.5,310.5,50.2,36.6
2016,10,15,16,30,609.0,70.0,3.4,30.0,259.0,48.43,35.26
2016,10,15,16,45,545.0,62.5,3.1,29.5,207.0,44.9,32.31
2016,10,15,17,0,481.0,55.0,2.8,29.0,155.0,41.26,29.09
2016,10,15,17,15,376.5,44.0,2.55,28.0,107.5,34.21,22.83
2016,10,15,17,30,272.0,33.0,2.3,27.0,60.0,26.84,15.43
2016,10,15,17,45,136.0,16.5,2.05,26.5,30.0,13.07,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,69.0,14.5,3.9,22.0,19.5,43.78,0.0
2016,10,16,7,0,138.0,29.0,4.0,22.0,39.0,125.93,74.15
2016,10,16,7,15,250.5,45.5,4.2,22.5,83.5,212.51,164.38
2016,10,16,7,30,363.0,62.0,4.4,23.0,128.0,303.12,241.93
2016,10,16,7,45,452.5,70.5,4.65,23.5,180.5,380.38,306.94
2016,10,16,8,0,542.0,79.0,4.9,24.0,233.0,462.71,373.89
2016,10,16,8,15,591.5,86.0,5.0,24.5,285.5,520.53,419.22
2016,10,16,8,30,641.0,93.0,5.1,25.0,338.0,579.15,463.7
2016,10,16,8,45,691.0,93.5,5.25,25.5,390.5,630.79,501.95
2016,10,16,9,0,741.0,94.0,5.4,26.0,443.0,682.19,538.13
2016,10,16,9,15,764.5,97.5,5.35,26.5,489.5,713.2,557.9
2016,10,16,9,30,788.0,101.0,5.3,27.0,536.0,745.56,578.43
2016,10,16,9,45,816.5,99.0,5.3,28.0,578.5,773.25,594.34
2016,10,16,10,0,845.0,97.0,5.3,29.0,621.0,798.34,608.21
2016,10,16,10,15,857.0,99.0,5.2,29.0,655.0,811.81,615.82
2016,10,16,10,30,869.0,101.0,5.1,29.0,689.0,816.85,617.65
2016,10,16,10,45,882.5,99.5,5.1,29.5,716.5,821.45,618.6
2016,10,16,11,0,896.0,98.0,5.1,30.0,744.0,822.67,617.34
2016,10,16,11,15,901.0,99.0,5.05,30.5,762.5,816.29,610.74
2016,10,16,11,30,906.0,100.0,5.0,31.0,781.0,806.47,601.96
2016,10,16,11,45,913.5,97.5,5.0,31.5,791.5,791.56,590.1
2016,10,16,12,0,921.0,95.0,5.0,32.0,802.0,773.21,576.05
2016,10,16,12,15,921.5,95.0,4.95,32.0,803.0,748.95,558.97
2016,10,16,12,30,922.0,95.0,4.9,32.0,804.0,721.61,539.45
2016,10,16,12,45,920.5,95.0,4.85,32.5,796.5,690.0,514.62
2016,10,16,13,0,919.0,95.0,4.8,33.0,789.0,655.68,487.6
2016,10,16,13,15,914.5,94.0,4.7,33.0,772.5,616.15,457.31
2016,10,16,13,30,910.0,93.0,4.6,33.0,756.0,574.46,424.89
2016,10,16,13,45,902.5,92.0,4.6,33.0,731.0,529.33,389.51
2016,10,16,14,0,895.0,91.0,4.6,33.0,706.0,482.7,352.1
2016,10,16,14,15,885.0,89.5,4.55,33.0,673.5,433.33,311.66
2016,10,16,14,30,875.0,88.0,4.5,33.0,641.0,383.14,269.67
2016,10,16,14,45,861.5,85.5,4.45,33.0,601.5,330.47,225.16
2016,10,16,15,0,848.0,83.0,4.4,33.0,562.0,277.8,180.38
2016,10,16,15,15,828.5,80.0,4.25,32.5,517.0,218.04,131.46
2016,10,16,15,30,809.0,77.0,4.1,32.0,472.0,164.99,90.2
2016,10,16,15,45,780.5,74.0,4.0,31.5,422.0,112.73,55.97
2016,10,16,16,0,752.0,71.0,3.9,31.0,372.0,63.23,35.77
2016,10,16,16,15,711.5,66.0,3.5,30.5,319.0,47.84,34.64
2016,10,16,16,30,671.0,61.0,3.1,30.0,266.0,45.82,33.07
2016,10,16,16,45,608.0,55.0,2.75,29.5,212.5,39.04,27.37
2016,10,16,17,0,545.0,49.0,2.4,29.0,159.0,36.32,24.93
2016,10,16,17,15,439.5,39.0,2.2,28.0,110.0,29.92,19.22
2016,10,16,17,30,334.0,29.0,2.0,27.0,61.0,23.22,12.33
2016,10,16,17,45,167.0,14.5,1.85,26.0,30.5,13.82,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,65.0,14.5,3.6,21.5,19.0,41.88,0.0
2016,10,17,7,0,130.0,29.0,3.8,22.0,38.0,121.01,67.22
2016,10,17,7,15,242.0,45.5,4.05,22.5,81.5,207.65,160.06
2016,10,17,7,30,354.0,62.0,4.3,23.0,125.0,297.15,236.79
2016,10,17,7,45,447.5,70.0,4.6,23.5,178.0,375.3,302.65
2016,10,17,8,0,541.0,78.0,4.9,24.0,231.0,459.12,370.97
2016,10,17,8,15,590.5,85.5,5.0,24.5,283.0,517.27,416.63
2016,10,17,8,30,640.0,93.0,5.1,25.0,335.0,576.24,461.43
2016,10,17,8,45,694.0,92.0,5.2,25.5,388.5,628.73,500.37
2016,10,17,9,0,748.0,91.0,5.3,26.0,442.0,677.85,534.69
2016,10,17,9,15,771.5,94.5,5.3,26.5,488.0,712.35,557.25
2016,10,17,9,30,795.0,98.0,5.3,27.0,534.0,744.7,577.95
2016,10,17,9,45,821.5,96.5,5.35,28.0,576.0,771.29,593.31
2016,10,17,10,0,848.0,95.0,5.4,29.0,618.0,795.25,606.65
2016,10,17,10,15,859.5,97.0,5.35,29.0,652.0,802.92,610.44
2016,10,17,10,30,871.0,99.0,5.3,29.0,686.0,812.95,616.11
2016,10,17,10,45,883.0,98.5,5.3,29.5,713.0,817.35,616.92
2016,10,17,11,0,895.0,98.0,5.3,30.0,740.0,818.36,615.52
2016,10,17,11,15,900.0,98.5,5.25,30.5,758.0,811.42,608.53
2016,10,17,11,30,905.0,99.0,5.2,31.0,776.0,801.06,599.37
2016,10,17,11,45,907.5,100.0,5.2,31.5,785.5,785.91,587.31
2016,10,17,12,0,910.0,101.0,5.2,32.0,795.0,767.44,573.12
2016,10,17,12,15,910.0,101.0,5.15,32.0,795.5,742.99,555.85
2016,10,17,12,30,910.0,101.0,5.1,32.0,796.0,715.53,535.74
2016,10,17,12,45,908.0,100.5,5.05,32.5,788.0,683.42,510.49
2016,10,17,13,0,906.0,100.0,5.0,33.0,780.0,648.68,483.1
2016,10,17,13,15,901.0,99.0,4.95,33.0,763.5,609.3,452.97
2016,10,17,13,30,896.0,98.0,4.9,33.0,747.0,567.85,420.71
2016,10,17,13,45,889.0,96.5,4.85,33.0,722.0,523.09,385.33
2016,10,17,14,0,882.0,95.0,4.8,33.0,697.0,476.83,347.98
2016,10,17,14,15,871.0,93.5,4.7,33.0,664.5,427.69,307.54
2016,10,17,14,30,860.0,92.0,4.6,33.0,632.0,377.84,265.72
2016,10,17,14,45,844.0,90.0,4.55,33.0,592.5,320.65,217.96
2016,10,17,15,0,828.0,88.0,4.5,33.0,553.0,268.36,173.61
2016,10,17,15,15,807.5,85.0,4.4,32.5,508.0,215.03,129.79
2016,10,17,15,30,787.0,82.0,4.3,32.0,463.0,163.09,89.76
2016,10,17,15,45,758.0,78.5,4.2,32.0,413.5,111.76,56.59
2016,10,17,16,0,729.0,75.0,4.1,32.0,364.0,63.29,37.84
2016,10,17,16,15,687.5,70.0,3.7,31.0,311.5,46.57,33.51
2016,10,17,16,30,646.0,65.0,3.3,30.0,259.0,44.98,32.36
2016,10,17,16,45,582.5,57.5,2.95,29.5,206.0,41.24,29.21
2016,10,17,17,0,519.0,50.0,2.6,29.0,153.0,37.36,25.77
2016,10,17,17,15,411.5,39.5,2.4,28.0,105.0,30.55,19.68
2016,10,17,17,30,304.0,29.0,2.2,27.0,57.0,23.42,12.14
2016,10,17,17,45,152.0,14.5,2.05,26.5,28.5,13.82,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,9.0,3.55,22.0,9.0,8.58,0.0
2016,10,18,7,0,0.0,18.0,3.7,22.0,18.0,16.71,3.79
2016,10,18,7,15,6.0,40.0,3.95,22.5,41.0,44.79,30.12
2016,10,18,7,30,12.0,62.0,4.2,23.0,64.0,71.7,53.05
2016,10,18,7,45,27.5,84.0,4.5,23.5,91.0,110.81,85.8
2016,10,18,8,0,43.0,106.0,4.8,24.0,118.0,144.41,113.65
2016,10,18,8,15,47.5,129.5,4.8,24.5,145.5,173.22,136.79
2016,10,18,8,30,52.0,153.0,4.8,25.0,173.0,201.74,159.16
2016,10,18,8,45,83.0,177.5,4.85,26.0,214.0,250.22,197.16
2016,10,18,9,0,114.0,202.0,4.9,27.0,255.0,310.53,243.31
2016,10,18,9,15,183.0,220.5,4.85,27.5,316.0,382.19,298.52
2016,10,18,9,30,252.0,239.0,4.8,28.0,377.0,466.75,361.83
2016,10,18,9,45,363.0,232.0,4.8,28.5,446.0,544.82,420.29
2016,10,18,10,0,474.0,225.0,4.8,29.0,515.0,635.51,486.13
2016,10,18,10,15,646.5,171.5,4.7,29.0,591.0,719.24,548.13
2016,10,18,10,30,819.0,118.0,4.6,29.0,667.0,793.94,599.78
2016,10,18,10,45,830.0,119.0,4.55,29.5,693.5,798.62,600.25
2016,10,18,11,0,841.0,120.0,4.5,30.0,720.0,799.99,599.0
2016,10,18,11,15,846.5,121.0,4.4,30.5,737.5,793.68,592.44
2016,10,18,11,30,852.0,122.0,4.3,31.0,755.0,784.05,583.8
2016,10,18,11,45,872.5,113.0,4.25,31.5,768.0,769.18,571.91
2016,10,18,12,0,893.0,104.0,4.2,32.0,781.0,754.45,560.31
2016,10,18,12,15,679.0,202.0,4.1,32.0,717.5,677.94,502.96
2016,10,18,12,30,465.0,300.0,4.0,32.0,654.0,600.5,443.93
2016,10,18,12,45,463.0,297.5,3.95,32.0,647.0,576.85,426.73
2016,10,18,13,0,461.0,295.0,3.9,32.0,640.0,551.98,408.21
2016,10,18,13,15,341.0,321.5,3.8,32.0,574.0,484.69,358.07
2016,10,18,13,30,221.0,348.0,3.7,32.0,508.0,426.76,314.85
2016,10,18,13,45,249.5,331.0,3.6,32.0,505.0,412.15,303.83
2016,10,18,14,0,278.0,314.0,3.5,32.0,502.0,391.85,288.07
2016,10,18,14,15,201.5,303.0,3.4,31.5,436.0,338.3,249.02
2016,10,18,14,30,125.0,292.0,3.3,31.0,370.0,288.89,213.42
2016,10,18,14,45,125.5,272.5,3.25,31.0,346.5,262.88,193.61
2016,10,18,15,0,126.0,253.0,3.2,31.0,323.0,236.91,173.63
2016,10,18,15,15,235.5,220.5,3.0,30.5,338.5,215.88,153.43
2016,10,18,15,30,345.0,188.0,2.8,30.0,354.0,188.39,128.22
2016,10,18,15,45,333.0,169.0,2.65,30.0,315.0,150.09,102.04
2016,10,18,16,0,321.0,150.0,2.5,30.0,276.0,113.19,82.41
2016,10,18,16,15,306.5,129.5,2.15,29.5,235.5,96.39,75.31
2016,10,18,16,30,292.0,109.0,1.8,29.0,195.0,82.8,64.2
2016,10,18,16,45,260.5,89.0,1.5,28.5,154.5,68.94,52.59
2016,10,18,17,0,229.0,69.0,1.2,28.0,114.0,54.51,40.21
2016,10,18,17,15,173.5,49.5,1.2,27.5,77.5,39.86,27.37
2016,10,18,17,30,118.0,30.0,1.2,27.0,41.0,24.7,12.68
2016,10,18,17,45,59.0,15.0,1.2,26.5,20.5,14.3,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,35.0,12.5,2.05,22.5,14.5,26.84,0.0
2016,10,19,7,0,70.0,25.0,2.2,23.0,29.0,76.05,33.66
2016,10,19,7,15,150.0,44.0,2.4,23.0,66.0,147.41,111.41
2016,10,19,7,30,230.0,63.0,2.6,23.0,103.0,228.14,180.22
2016,10,19,7,45,291.0,78.5,2.85,23.5,147.5,288.87,231.4
2016,10,19,8,0,352.0,94.0,3.1,24.0,192.0,353.37,284.04
2016,10,19,8,15,386.5,108.5,3.3,24.5,236.0,402.2,322.55
2016,10,19,8,30,421.0,123.0,3.5,25.0,280.0,451.76,360.47
2016,10,19,8,45,429.0,142.0,3.7,25.5,321.5,487.95,386.74
2016,10,19,9,0,437.0,161.0,3.9,26.0,363.0,522.57,411.25
2016,10,19,9,15,390.5,191.0,3.95,26.5,385.0,515.1,402.79
2016,10,19,9,30,344.0,221.0,4.0,27.0,407.0,516.08,400.48
2016,10,19,9,45,357.0,237.0,4.05,27.5,442.5,544.41,419.7
2016,10,19,10,0,370.0,253.0,4.1,28.0,478.0,571.34,437.52
2016,10,19,10,15,365.0,270.0,4.1,28.0,502.5,583.46,444.88
2016,10,19,10,30,360.0,287.0,4.1,28.0,527.0,593.71,450.98
2016,10,19,10,45,433.0,272.5,4.1,28.5,572.0,639.57,483.55
2016,10,19,11,0,506.0,258.0,4.1,29.0,617.0,674.75,508.0
2016,10,19,11,15,478.5,277.0,4.1,29.0,623.0,662.52,497.6
2016,10,19,11,30,451.0,296.0,4.1,29.0,629.0,648.48,486.23
2016,10,19,11,45,453.0,299.0,4.1,29.5,637.5,639.57,478.37
2016,10,19,12,0,455.0,302.0,4.1,30.0,646.0,628.8,469.18
2016,10,19,12,15,458.5,301.0,4.05,30.0,647.5,613.53,457.72
2016,10,19,12,30,462.0,300.0,4.0,30.0,649.0,596.52,444.95
2016,10,19,12,45,658.0,206.5,4.0,30.0,698.0,616.66,461.82
2016,10,19,13,0,854.0,113.0,4.0,30.0,747.0,622.15,466.96
2016,10,19,13,15,604.5,215.5,3.95,30.0,659.5,538.58,402.44
2016,10,19,13,30,355.0,318.0,3.9,30.0,572.0,468.79,348.7
2016,10,19,13,45,321.0,313.5,3.9,30.0,537.5,428.48,318.48
2016,10,19,14,0,287.0,309.0,3.9,30.0,503.0,390.42,289.63
2016,10,19,14,15,384.5,266.5,3.85,29.5,513.0,375.03,276.61
2016,10,19,14,30,482.0,224.0,3.8,29.0,523.0,346.55,252.05
2016,10,19,14,45,609.0,168.0,3.75,29.0,521.0,308.75,217.35
2016,10,19,15,0,736.0,112.0,3.7,29.0,519.0,256.31,169.37
2016,10,19,15,15,683.0,114.5,3.55,29.0,467.5,206.23,129.26
2016,10,19,15,30,630.0,117.0,3.4,29.0,416.0,161.29,96.15
2016,10,19,15,45,627.5,105.0,3.25,29.0,375.5,113.45,64.43
2016,10,19,16,0,625.0,93.0,3.1,29.0,335.0,65.71,49.77
2016,10,19,16,15,578.0,86.0,2.8,28.5,284.5,59.34,44.67
2016,10,19,16,30,531.0,79.0,2.5,28.0,234.0,56.79,42.64
2016,10,19,16,45,468.5,68.5,2.2,27.5,184.5,51.01,37.73
2016,10,19,17,0,406.0,58.0,1.9,27.0,135.0,44.97,32.36
