Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,16,0,686.0,73.0,3.4,28.0,312.0,48.86,35.9
2016,10,29,16,15,636.0,67.0,3.0,27.5,261.0,46.44,33.97
2016,10,29,16,30,586.0,61.0,2.6,27.0,210.0,43.95,31.87
2016,10,29,16,45,507.5,52.5,2.25,26.5,160.0,39.19,27.67
2016,10,29,17,0,429.0,44.0,1.9,26.0,110.0,34.27,23.11
2016,10,29,17,15,293.5,31.5,1.75,25.0,68.0,25.27,14.47
2016,10,29,17,30,158.0,19.0,1.6,24.0,26.0,15.11,0.0
2016,10,29,17,45,79.0,9.5,1.5,23.0,13.0,9.05,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,25.0,8.0,1.4,17.5,8.5,0.0,0.0
2016,10,30,7,0,50.0,16.0,1.5,18.0,17.0,37.05,0.0
2016,10,30,7,15,170.0,34.0,1.75,18.5,55.0,151.17,106.47
2016,10,30,7,30,290.0,52.0,2.0,19.0,93.0,238.29,187.65
2016,10,30,7,45,385.5,63.0,2.3,20.0,141.5,311.8,250.56
2016,10,30,8,0,481.0,74.0,2.6,21.0,190.0,394.13,318.25
2016,10,30,8,15,537.5,82.0,2.6,21.5,240.0,452.98,365.31
2016,10,30,8,30,594.0,90.0,2.6,22.0,290.0,513.01,411.48
2016,10,30,8,45,645.5,92.5,2.6,23.0,340.5,564.12,448.57
2016,10,30,9,0,697.0,95.0,2.6,24.0,391.0,615.08,484.24
2016,10,30,9,15,723.5,99.0,2.5,24.5,435.5,649.4,506.97
2016,10,30,9,30,750.0,103.0,2.4,25.0,480.0,681.87,527.47
2016,10,30,9,45,772.0,105.0,2.3,25.5,519.5,703.74,539.82
2016,10,30,10,0,794.0,107.0,2.2,26.0,559.0,726.27,552.53
2016,10,30,10,15,807.5,109.5,2.1,26.5,591.5,740.11,559.04
2016,10,30,10,30,821.0,112.0,2.0,27.0,624.0,750.88,563.48
2016,10,30,10,45,833.0,112.0,1.95,27.5,650.0,754.63,563.57
2016,10,30,11,0,845.0,112.0,1.9,28.0,676.0,755.12,561.62
2016,10,30,11,15,851.0,113.0,1.9,28.0,693.5,748.92,556.78
2016,10,30,11,30,857.0,114.0,1.9,28.0,711.0,739.43,549.91
2016,10,30,11,45,873.0,108.0,1.9,28.5,723.0,724.06,538.08
2016,10,30,12,0,889.0,102.0,1.9,29.0,735.0,708.36,525.52
2016,10,30,12,15,889.5,102.0,1.95,29.0,735.5,684.83,508.54
2016,10,30,12,30,890.0,102.0,2.0,29.0,736.0,658.39,489.27
2016,10,30,12,45,891.0,100.0,2.1,29.5,728.5,627.55,465.89
2016,10,30,13,0,892.0,98.0,2.2,30.0,721.0,594.02,440.1
2016,10,30,13,15,887.0,97.0,2.25,30.0,704.0,555.72,410.93
2016,10,30,13,30,882.0,96.0,2.3,30.0,687.0,515.42,379.53
2016,10,30,13,45,877.0,93.5,2.35,30.0,663.0,471.98,344.97
2016,10,30,14,0,872.0,91.0,2.4,30.0,639.0,426.94,308.22
2016,10,30,14,15,861.0,89.0,2.45,30.0,607.0,378.85,268.29
2016,10,30,14,30,850.0,87.0,2.5,30.0,575.0,325.63,223.72
2016,10,30,14,45,836.5,84.0,2.55,30.0,537.0,274.59,180.35
2016,10,30,15,0,823.0,81.0,2.6,30.0,499.0,223.71,137.55
2016,10,30,15,15,801.0,78.0,2.6,29.5,455.0,172.03,96.84
2016,10,30,15,30,779.0,75.0,2.6,29.0,411.0,121.89,62.4
2016,10,30,15,45,749.5,70.5,2.6,29.0,362.5,72.1,38.46
2016,10,30,16,0,720.0,66.0,2.6,29.0,314.0,48.26,35.23
2016,10,30,16,15,673.0,60.5,2.25,28.0,263.0,45.66,33.24
2016,10,30,16,30,626.0,55.0,1.9,27.0,212.0,39.23,27.85
2016,10,30,16,45,552.0,47.5,1.6,26.5,161.5,35.09,24.19
2016,10,30,17,0,478.0,40.0,1.3,26.0,111.0,30.83,20.2
2016,10,30,17,15,340.0,28.5,1.25,25.0,68.5,22.6,12.19
2016,10,30,17,30,202.0,17.0,1.2,24.0,26.0,13.91,0.0
2016,10,30,17,45,101.0,8.5,1.2,23.0,13.0,8.1,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,82.5,7.0,1.1,14.5,10.0,0.0,0.0
2016,10,31,7,0,165.0,14.0,1.1,15.0,20.0,84.81,0.0
2016,10,31,7,15,317.0,26.5,1.35,16.0,62.0,210.15,147.6
2016,10,31,7,30,469.0,39.0,1.6,17.0,104.0,313.95,247.95
2016,10,31,7,45,558.5,46.0,1.9,18.0,156.0,387.55,311.83
2016,10,31,8,0,648.0,53.0,2.2,19.0,208.0,461.75,373.48
2016,10,31,8,15,697.5,58.5,2.25,19.5,260.5,518.29,418.77
2016,10,31,8,30,747.0,64.0,2.3,20.0,313.0,575.33,462.47
2016,10,31,8,45,783.0,66.5,2.4,21.0,364.0,619.79,494.42
2016,10,31,9,0,819.0,69.0,2.5,22.0,415.0,663.13,523.74
2016,10,31,9,15,840.5,72.0,2.6,22.5,460.0,695.29,544.89
2016,10,31,9,30,862.0,75.0,2.7,23.0,505.0,725.11,564.1
2016,10,31,9,45,878.0,77.0,2.8,24.0,545.0,742.09,572.87
2016,10,31,10,0,894.0,79.0,2.9,25.0,585.0,761.29,583.24
2016,10,31,10,15,904.0,80.5,2.9,25.5,617.5,772.32,588.45
2016,10,31,10,30,914.0,82.0,2.9,26.0,650.0,780.04,591.5
2016,10,31,10,45,920.5,83.0,2.95,26.5,674.5,781.18,590.39
2016,10,31,11,0,927.0,84.0,3.0,27.0,699.0,778.86,587.08
2016,10,31,11,15,931.0,85.0,3.05,27.0,716.0,771.21,581.42
2016,10,31,11,30,935.0,86.0,3.1,27.0,733.0,760.1,573.51
2016,10,31,11,45,933.5,87.5,3.15,27.5,740.5,742.22,559.9
2016,10,31,12,0,932.0,89.0,3.2,28.0,748.0,721.14,543.82
2016,10,31,12,15,930.5,89.0,3.2,28.0,747.5,695.48,524.53
2016,10,31,12,30,929.0,89.0,3.2,28.0,747.0,666.88,502.89
2016,10,31,12,45,925.0,89.0,3.25,28.5,737.5,633.99,477.01
2016,10,31,13,0,921.0,89.0,3.3,29.0,728.0,598.59,448.9
2016,10,31,13,15,915.0,88.5,3.3,29.0,710.5,559.34,418.18
2016,10,31,13,30,909.0,88.0,3.3,29.0,693.0,518.09,385.26
2016,10,31,13,45,899.5,87.0,3.35,29.0,667.5,473.06,348.81
2016,10,31,14,0,890.0,86.0,3.4,29.0,642.0,426.73,310.44
2016,10,31,14,15,877.5,84.0,3.4,29.0,609.0,377.44,268.9
2016,10,31,14,30,865.0,82.0,3.4,29.0,576.0,327.62,226.2
2016,10,31,14,45,846.5,80.5,3.4,29.0,536.5,271.48,178.58
2016,10,31,15,0,828.0,79.0,3.4,29.0,497.0,220.51,135.55
2016,10,31,15,15,804.5,76.0,3.3,28.5,452.0,168.5,94.5
2016,10,31,15,30,781.0,73.0,3.2,28.0,407.0,118.18,60.14
2016,10,31,15,45,746.5,69.0,3.15,28.0,358.0,68.69,37.11
2016,10,31,16,0,712.0,65.0,3.1,28.0,309.0,47.55,34.8
2016,10,31,16,15,662.5,60.0,2.7,27.0,257.5,45.36,33.13
2016,10,31,16,30,613.0,55.0,2.3,26.0,206.0,39.35,28.07
2016,10,31,16,45,532.5,47.5,1.9,25.0,156.0,35.21,24.43
2016,10,31,17,0,452.0,40.0,1.5,24.0,106.0,30.95,20.46
2016,10,31,17,15,312.0,28.0,1.45,23.0,64.5,22.26,11.85
2016,10,31,17,30,172.0,16.0,1.4,22.0,23.0,15.25,0.0
2016,10,31,17,45,86.0,8.0,1.35,21.5,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,6,45,36.0,7.0,2.15,19.5,8.0,0.0,0.0
2016,11,1,7,0,72.0,14.0,2.3,20.0,16.0,44.31,0.0
2016,11,1,7,15,208.5,28.5,2.6,20.5,53.0,158.35,106.22
2016,11,1,7,30,345.0,43.0,2.9,21.0,90.0,253.13,197.61
2016,11,1,7,45,433.0,52.5,3.2,21.5,137.5,324.61,259.7
2016,11,1,8,0,521.0,62.0,3.5,22.0,185.0,400.8,323.41
2016,11,1,8,15,575.5,69.0,3.65,22.5,234.5,457.55,369.55
2016,11,1,8,30,630.0,76.0,3.8,23.0,284.0,515.53,414.95
2016,11,1,8,45,315.0,100.5,4.0,24.0,204.5,342.87,275.98
2016,11,1,9,0,0.0,125.0,4.2,25.0,125.0,120.99,92.53
2016,11,1,9,15,127.0,169.0,4.2,25.5,232.0,274.93,217.37
2016,11,1,9,30,254.0,213.0,4.2,26.0,339.0,426.28,334.58
2016,11,1,9,45,529.5,153.5,4.25,26.5,442.5,571.85,447.41
2016,11,1,10,0,805.0,94.0,4.3,27.0,546.0,714.03,551.83
2016,11,1,10,15,817.5,96.0,4.3,27.5,578.0,726.63,557.81
2016,11,1,10,30,830.0,98.0,4.3,28.0,610.0,736.16,562.38
2016,11,1,10,45,565.5,199.0,4.3,28.5,554.5,639.48,487.46
2016,11,1,11,0,301.0,300.0,4.3,29.0,499.0,533.27,403.64
2016,11,1,11,15,309.5,302.5,4.3,29.0,511.5,534.19,404.24
2016,11,1,11,30,318.0,305.0,4.3,29.0,524.0,533.73,403.42
2016,11,1,11,45,329.5,311.0,4.3,29.5,540.5,537.28,404.67
2016,11,1,12,0,341.0,317.0,4.3,30.0,557.0,539.02,404.56
2016,11,1,12,15,614.0,204.5,4.3,30.0,636.5,601.27,453.27
2016,11,1,12,30,887.0,92.0,4.3,30.0,716.0,640.63,483.81
2016,11,1,12,45,884.0,92.0,4.3,30.5,708.0,609.64,458.63
2016,11,1,13,0,881.0,92.0,4.3,31.0,700.0,576.2,431.63
2016,11,1,13,15,576.0,200.0,4.3,31.0,593.5,480.72,358.64
2016,11,1,13,30,271.0,308.0,4.3,31.0,487.0,402.31,299.13
2016,11,1,13,45,279.5,294.0,4.3,31.0,473.0,377.8,280.32
2016,11,1,14,0,288.0,280.0,4.3,31.0,459.0,352.23,260.17
2016,11,1,14,15,557.5,182.5,4.25,30.5,506.5,343.09,247.88
2016,11,1,14,30,827.0,85.0,4.2,30.0,554.0,311.92,214.74
2016,11,1,14,45,812.5,82.0,4.2,30.0,516.5,262.03,171.87
2016,11,1,15,0,798.0,79.0,4.2,30.0,479.0,212.44,129.98
2016,11,1,15,15,399.0,89.0,4.1,30.0,289.0,117.93,71.36
2016,11,1,15,30,0.0,99.0,4.0,30.0,99.0,90.61,66.83
2016,11,1,15,45,341.0,82.5,3.95,30.0,198.0,64.91,41.23
2016,11,1,16,0,682.0,66.0,3.9,30.0,297.0,48.47,35.27
2016,11,1,16,15,632.0,60.5,3.45,29.0,247.0,41.76,29.79
2016,11,1,16,30,582.0,55.0,3.0,28.0,197.0,39.43,27.87
2016,11,1,16,45,497.5,47.5,2.65,27.5,148.5,35.3,24.19
2016,11,1,17,0,413.0,40.0,2.3,27.0,100.0,31.07,20.2
2016,11,1,17,15,274.5,28.0,2.2,26.5,60.5,22.38,11.46
2016,11,1,17,30,136.0,16.0,2.1,26.0,21.0,15.25,0.0
2016,11,1,17,45,68.0,8.0,2.05,25.5,10.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,11.0,6.0,2.4,21.5,6.0,0.0,0.0
2016,11,2,7,0,22.0,12.0,2.5,22.0,12.0,20.83,0.0
2016,11,2,7,15,133.5,30.5,2.7,22.0,47.0,125.07,79.95
2016,11,2,7,30,245.0,49.0,2.9,22.0,82.0,209.21,161.8
2016,11,2,7,45,344.5,60.5,3.15,22.5,128.5,282.75,224.99
2016,11,2,8,0,444.0,72.0,3.4,23.0,175.0,363.14,291.85
2016,11,2,8,15,503.0,80.0,3.55,23.5,223.5,423.78,340.97
2016,11,2,8,30,562.0,88.0,3.7,24.0,272.0,483.78,388.01
2016,11,2,8,45,611.5,91.5,3.85,24.5,320.5,533.32,425.7
2016,11,2,9,0,661.0,95.0,4.0,25.0,369.0,582.76,462.3
2016,11,2,9,15,688.5,99.0,4.05,25.5,412.0,616.79,486.15
2016,11,2,9,30,716.0,103.0,4.1,26.0,455.0,649.12,508.3
2016,11,2,9,45,423.5,179.5,4.15,26.5,392.0,521.37,406.62
2016,11,2,10,0,131.0,256.0,4.2,27.0,329.0,369.58,285.15
2016,11,2,10,15,133.0,271.0,4.15,27.0,349.0,383.98,295.74
2016,11,2,10,30,135.0,286.0,4.1,27.0,369.0,397.66,305.24
2016,11,2,10,45,472.5,200.0,4.05,27.5,507.0,569.82,438.76
2016,11,2,11,0,810.0,114.0,4.0,28.0,645.0,722.25,550.92
2016,11,2,11,15,816.0,115.0,3.9,28.0,661.5,716.38,544.93
2016,11,2,11,30,822.0,116.0,3.8,28.0,678.0,707.36,537.43
2016,11,2,11,45,820.5,118.5,3.75,28.0,685.5,691.56,524.96
2016,11,2,12,0,819.0,121.0,3.7,28.0,693.0,672.89,510.38
2016,11,2,12,15,818.5,121.0,3.6,28.0,693.0,649.64,492.32
2016,11,2,12,30,818.0,121.0,3.5,28.0,693.0,623.75,472.16
2016,11,2,12,45,580.0,213.5,3.4,28.0,617.0,541.27,408.34
2016,11,2,13,0,342.0,306.0,3.3,28.0,541.0,468.97,352.32
2016,11,2,13,15,273.5,310.0,3.15,28.0,495.5,420.05,315.4
2016,11,2,13,30,205.0,314.0,3.0,28.0,450.0,376.39,282.34
2016,11,2,13,45,481.5,218.0,2.95,28.0,520.0,397.63,296.27
2016,11,2,14,0,758.0,122.0,2.9,28.0,590.0,395.82,289.35
2016,11,2,14,15,743.5,119.5,2.8,28.0,559.0,350.41,251.05
2016,11,2,14,30,729.0,117.0,2.7,28.0,528.0,305.01,212.4
2016,11,2,14,45,681.0,123.0,2.65,28.0,486.0,258.99,174.3
2016,11,2,15,0,633.0,129.0,2.6,28.0,444.0,216.89,140.35
2016,11,2,15,15,603.5,123.5,2.45,27.5,401.5,171.97,105.96
2016,11,2,15,30,574.0,118.0,2.3,27.0,359.0,129.79,77.96
2016,11,2,15,45,520.5,113.5,2.2,27.0,312.0,90.2,60.07
2016,11,2,16,0,467.0,109.0,2.1,27.0,265.0,77.06,59.91
2016,11,2,16,15,408.0,98.0,1.9,26.5,218.0,70.88,54.84
2016,11,2,16,30,349.0,87.0,1.7,26.0,171.0,64.44,49.35
2016,11,2,16,45,257.0,72.5,1.55,25.5,126.0,57.07,42.8
2016,11,2,17,0,165.0,58.0,1.4,25.0,81.0,46.06,32.83
2016,11,2,17,15,82.5,35.5,1.5,24.5,47.0,28.84,16.21
2016,11,2,17,30,0.0,13.0,1.6,24.0,13.0,12.39,0.0
2016,11,2,17,45,0.0,6.5,1.7,24.0,6.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,1.5,0.95,21.0,1.5,0.0,0.0
2016,11,3,7,0,0.0,3.0,1.0,21.0,3.0,2.86,0.0
2016,11,3,7,15,0.0,14.0,1.2,21.0,14.0,12.98,3.01
2016,11,3,7,30,0.0,25.0,1.4,21.0,25.0,23.2,13.11
2016,11,3,7,45,0.0,40.0,1.6,21.5,40.0,37.17,25.01
2016,11,3,8,0,0.0,55.0,1.8,22.0,55.0,52.04,37.54
2016,11,3,8,15,0.0,70.5,1.85,22.0,70.5,67.38,50.35
2016,11,3,8,30,0.0,86.0,1.9,22.0,86.0,82.59,62.85
2016,11,3,8,45,2.0,113.0,1.95,22.5,114.0,111.42,86.16
2016,11,3,9,0,4.0,140.0,2.0,23.0,142.0,140.14,108.91
2016,11,3,9,15,10.5,159.5,2.0,23.0,165.0,163.68,127.51
2016,11,3,9,30,17.0,179.0,2.0,23.0,188.0,187.25,145.94
2016,11,3,9,45,10.0,176.0,2.0,23.5,181.5,177.46,137.29
2016,11,3,10,0,3.0,173.0,2.0,24.0,175.0,168.09,129.14
2016,11,3,10,15,8.0,193.5,1.9,24.0,198.5,191.48,147.25
2016,11,3,10,30,13.0,214.0,1.8,24.0,222.0,214.69,164.95
2016,11,3,10,45,6.5,143.5,1.75,24.0,147.5,139.82,106.23
2016,11,3,11,0,0.0,73.0,1.7,24.0,73.0,68.02,49.18
2016,11,3,11,15,0.0,55.0,1.6,24.0,55.0,51.22,35.74
2016,11,3,11,30,0.0,37.0,1.5,24.0,37.0,34.44,22.23
2016,11,3,11,45,0.0,26.5,1.45,24.5,26.5,24.66,14.29
2016,11,3,12,0,0.0,16.0,1.4,25.0,16.0,14.89,6.37
2016,11,3,12,15,0.0,40.0,1.3,25.0,40.0,37.25,24.36
2016,11,3,12,30,0.0,64.0,1.2,25.0,64.0,59.64,42.25
2016,11,3,12,45,0.0,41.0,1.2,25.0,41.0,38.17,25.09
2016,11,3,13,0,0.0,18.0,1.2,25.0,18.0,16.74,7.88
2016,11,3,13,15,0.0,17.0,1.25,25.0,17.0,15.81,7.14
2016,11,3,13,30,0.0,16.0,1.3,25.0,16.0,14.88,6.4
2016,11,3,13,45,0.0,15.5,1.4,25.0,15.5,14.41,6.04
2016,11,3,14,0,0.0,15.0,1.5,25.0,15.0,13.94,5.67
2016,11,3,14,15,0.0,13.0,1.55,25.0,13.0,12.08,4.18
2016,11,3,14,30,0.0,11.0,1.6,25.0,11.0,10.22,2.68
2016,11,3,14,45,0.0,10.0,1.65,25.0,10.0,9.28,1.94
2016,11,3,15,0,0.0,9.0,1.7,25.0,9.0,8.35,1.19
2016,11,3,15,15,0.0,10.0,1.65,25.0,10.0,9.28,1.97
2016,11,3,15,30,0.0,11.0,1.6,25.0,11.0,10.2,2.75
2016,11,3,15,45,0.0,9.5,1.6,25.0,9.5,8.8,1.62
2016,11,3,16,0,0.0,8.0,1.6,25.0,8.0,7.41,0.76
2016,11,3,16,15,0.0,6.5,1.5,24.5,6.5,6.02,0.0
2016,11,3,16,30,0.0,5.0,1.4,24.0,5.0,4.63,0.0
2016,11,3,16,45,0.0,3.5,1.3,23.5,3.5,3.24,0.0
2016,11,3,17,0,0.0,2.0,1.2,23.0,2.0,1.85,0.0
2016,11,3,17,15,0.0,1.0,1.15,22.5,1.0,0.92,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,3.15,18.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,3.2,18.0,4.0,3.81,0.0
2016,11,4,7,15,0.0,18.0,3.25,18.0,18.0,16.71,5.1
2016,11,4,7,30,0.0,32.0,3.3,18.0,32.0,30.3,19.01
2016,11,4,7,45,0.0,50.5,3.4,18.0,50.5,49.66,35.73
2016,11,4,8,0,0.0,69.0,3.5,18.0,69.0,68.4,51.83
2016,11,4,8,15,0.0,89.0,3.55,18.0,89.0,88.55,68.88
2016,11,4,8,30,0.0,109.0,3.6,18.0,109.0,108.4,85.4
2016,11,4,8,45,0.0,118.0,3.7,18.5,118.0,115.74,91.16
2016,11,4,9,0,0.0,127.0,3.8,19.0,127.0,123.47,97.09
2016,11,4,9,15,0.0,133.0,3.8,19.0,133.0,128.26,100.74
2016,11,4,9,30,0.0,139.0,3.8,19.0,139.0,133.29,104.55
2016,11,4,9,45,16.0,179.5,3.8,19.5,188.5,185.49,146.69
2016,11,4,10,0,32.0,220.0,3.8,20.0,238.0,247.06,195.34
2016,11,4,10,15,25.5,222.0,3.75,20.0,237.0,233.39,183.78
2016,11,4,10,30,19.0,224.0,3.7,20.0,236.0,229.18,179.9
2016,11,4,10,45,9.5,172.0,3.65,20.5,178.0,169.69,131.98
2016,11,4,11,0,0.0,120.0,3.6,21.0,120.0,112.34,85.58
2016,11,4,11,15,10.0,185.5,3.55,21.0,192.5,181.97,141.26
2016,11,4,11,30,20.0,251.0,3.5,21.0,265.0,251.24,195.45
2016,11,4,11,45,13.5,228.0,3.5,21.5,237.5,223.51,173.06
2016,11,4,12,0,7.0,205.0,3.5,22.0,210.0,196.51,151.48
2016,11,4,12,15,3.5,160.0,3.45,22.0,162.5,151.53,116.07
2016,11,4,12,30,0.0,115.0,3.4,22.0,115.0,107.23,80.9
2016,11,4,12,45,6.0,170.5,3.35,22.5,175.0,161.92,124.22
2016,11,4,13,0,12.0,226.0,3.3,23.0,235.0,215.22,165.6
2016,11,4,13,15,6.0,176.5,3.25,23.0,181.0,166.21,127.28
2016,11,4,13,30,0.0,127.0,3.2,23.0,127.0,117.88,89.26
2016,11,4,13,45,0.0,134.5,3.2,23.0,134.5,124.49,94.71
2016,11,4,14,0,0.0,142.0,3.2,23.0,142.0,130.93,99.98
2016,11,4,14,15,0.0,131.0,3.15,22.5,131.0,120.78,92.25
2016,11,4,14,30,0.0,120.0,3.1,22.0,120.0,110.68,84.53
2016,11,4,14,45,0.0,131.5,3.1,22.0,131.5,120.27,92.48
2016,11,4,15,0,0.0,143.0,3.1,22.0,143.0,129.19,99.91
2016,11,4,15,15,6.5,146.5,3.0,22.0,149.0,131.47,101.72
2016,11,4,15,30,13.0,150.0,2.9,22.0,155.0,132.13,102.34
2016,11,4,15,45,8.0,132.0,2.85,22.0,135.5,114.96,89.03
2016,11,4,16,0,3.0,114.0,2.8,22.0,116.0,99.48,80.4
2016,11,4,16,15,1.5,94.0,2.6,21.5,95.0,82.8,66.26
2016,11,4,16,30,0.0,74.0,2.4,21.0,74.0,65.9,51.63
2016,11,4,16,45,0.0,55.0,2.25,21.0,55.0,49.57,37.14
2016,11,4,17,0,0.0,36.0,2.1,21.0,36.0,33.02,22.3
2016,11,4,17,15,0.0,20.5,2.0,20.5,20.5,19.03,8.42
2016,11,4,17,30,0.0,5.0,1.9,20.0,5.0,4.77,0.0
2016,11,4,17,45,0.0,2.5,1.85,20.0,2.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.5,3.0,17.0,0.5,0.0,0.0
2016,11,5,7,0,0.0,1.0,3.1,17.0,1.0,0.95,0.0
2016,11,5,7,15,0.0,9.0,3.2,17.0,9.0,8.33,0.0
2016,11,5,7,30,0.0,17.0,3.3,17.0,17.0,15.76,7.2
2016,11,5,7,45,0.0,28.5,3.4,17.0,28.5,26.45,16.5
2016,11,5,8,0,0.0,40.0,3.5,17.0,40.0,37.15,25.77
2016,11,5,8,15,0.0,51.5,3.45,17.0,51.5,47.87,34.96
2016,11,5,8,30,0.0,63.0,3.4,17.0,63.0,58.6,44.03
2016,11,5,8,45,0.0,38.5,3.4,17.5,38.5,35.75,24.63
2016,11,5,9,0,0.0,14.0,3.4,18.0,14.0,12.98,5.32
2016,11,5,9,15,0.0,83.0,3.3,18.5,83.0,77.44,59.14
2016,11,5,9,30,0.0,152.0,3.2,19.0,152.0,146.85,115.62
2016,11,5,9,45,2.0,164.5,3.15,19.5,165.5,159.92,125.58
2016,11,5,10,0,4.0,177.0,3.1,20.0,179.0,173.0,135.54
2016,11,5,10,15,7.0,189.5,3.0,20.5,193.5,186.78,145.97
2016,11,5,10,30,10.0,202.0,2.9,21.0,208.0,200.49,156.26
2016,11,5,10,45,8.5,201.0,2.85,21.5,206.5,197.44,153.2
2016,11,5,11,0,7.0,200.0,2.8,22.0,205.0,194.55,150.36
2016,11,5,11,15,18.5,235.0,2.75,22.0,248.0,235.92,182.69
2016,11,5,11,30,30.0,270.0,2.7,22.0,291.0,282.15,218.23
2016,11,5,11,45,34.0,279.0,2.65,22.0,303.0,290.88,224.61
2016,11,5,12,0,38.0,288.0,2.6,22.0,315.0,299.12,230.74
2016,11,5,12,15,28.0,269.5,2.55,22.0,289.5,272.02,209.69
2016,11,5,12,30,18.0,251.0,2.5,22.0,264.0,244.24,188.18
2016,11,5,12,45,9.5,209.0,2.5,22.5,216.0,199.33,153.08
2016,11,5,13,0,1.0,167.0,2.5,23.0,168.0,155.44,118.6
2016,11,5,13,15,4.0,183.0,2.5,23.0,186.0,171.07,131.04
2016,11,5,13,30,7.0,199.0,2.5,23.0,204.0,186.08,142.87
2016,11,5,13,45,77.5,242.0,2.55,23.0,289.5,249.53,191.87
2016,11,5,14,0,148.0,285.0,2.6,23.0,375.0,302.4,231.11
2016,11,5,14,15,74.0,223.0,2.6,23.0,268.5,220.67,168.83
2016,11,5,14,30,0.0,161.0,2.6,23.0,162.0,146.39,112.48
2016,11,5,14,45,0.0,122.5,2.65,23.0,123.0,112.43,85.76
2016,11,5,15,0,0.0,84.0,2.7,23.0,84.0,78.23,58.41
2016,11,5,15,15,120.0,126.5,2.7,22.5,176.0,121.37,88.58
2016,11,5,15,30,240.0,169.0,2.7,22.0,268.0,144.78,104.61
2016,11,5,15,45,210.0,154.0,2.7,22.0,233.0,121.35,92.32
2016,11,5,16,0,180.0,139.0,2.7,22.0,198.0,107.07,86.88
2016,11,5,16,15,155.5,117.5,2.55,21.5,162.0,91.91,74.06
2016,11,5,16,30,131.0,96.0,2.4,21.0,126.0,76.27,60.53
2016,11,5,16,45,96.0,73.0,2.3,20.5,92.0,59.15,45.39
2016,11,5,17,0,61.0,50.0,2.2,20.0,58.0,41.51,29.51
2016,11,5,17,15,30.5,28.5,2.15,19.5,32.5,24.41,11.98
2016,11,5,17,30,0.0,7.0,2.1,19.0,7.0,6.67,0.0
2016,11,5,17,45,0.0,3.5,2.05,19.0,3.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,7,15,122.0,21.5,2.05,15.5,36.5,100.52,51.03
2016,11,6,7,30,244.0,43.0,2.2,16.0,73.0,198.16,154.53
2016,11,6,7,45,333.5,56.0,2.4,16.5,117.5,266.92,215.68
2016,11,6,8,0,423.0,69.0,2.6,17.0,162.0,341.79,279.57
2016,11,6,8,15,218.0,91.5,2.7,17.0,140.0,246.89,202.79
2016,11,6,8,30,13.0,114.0,2.8,17.0,118.0,122.78,97.75
2016,11,6,8,45,17.5,133.0,2.9,17.5,139.5,144.36,115.57
2016,11,6,9,0,22.0,152.0,3.0,18.0,161.0,165.98,132.89
2016,11,6,9,15,22.5,166.5,3.05,18.5,176.5,179.92,143.59
2016,11,6,9,30,23.0,181.0,3.1,19.0,192.0,193.86,154.15
2016,11,6,9,45,24.5,196.0,3.2,19.5,208.5,209.01,165.59
2016,11,6,10,0,26.0,211.0,3.3,20.0,225.0,224.06,176.84
2016,11,6,10,15,57.0,242.0,3.35,20.0,275.5,286.42,226.3
2016,11,6,10,30,88.0,273.0,3.4,20.0,326.0,339.24,267.44
2016,11,6,10,45,103.5,288.0,3.5,20.5,353.0,362.77,284.78
2016,11,6,11,0,119.0,303.0,3.6,21.0,380.0,385.52,301.44
2016,11,6,11,15,218.5,302.5,3.55,21.0,448.0,457.53,357.53
2016,11,6,11,30,318.0,302.0,3.5,21.0,516.0,525.09,408.84
2016,11,6,11,45,159.0,203.0,3.5,21.0,310.0,305.93,240.36
2016,11,6,12,0,0.0,104.0,3.5,21.0,104.0,97.04,72.96
2016,11,6,12,15,3.0,152.5,3.4,21.0,155.0,144.18,110.88
2016,11,6,12,30,6.0,201.0,3.3,21.0,206.0,190.67,147.6
2016,11,6,12,45,3.0,113.5,3.25,21.0,116.0,107.47,81.49
2016,11,6,13,0,0.0,26.0,3.2,21.0,26.0,24.19,14.16
2016,11,6,13,15,0.0,27.5,3.1,21.0,27.5,25.58,15.34
2016,11,6,13,30,0.0,29.0,3.0,21.0,29.0,26.98,16.5
2016,11,6,13,45,0.0,21.0,2.95,21.0,21.0,19.52,10.41
2016,11,6,14,0,0.0,13.0,2.9,21.0,13.0,12.08,4.31
2016,11,6,14,15,0.0,15.0,2.9,21.0,15.0,13.93,5.86
2016,11,6,14,30,0.0,17.0,2.9,21.0,17.0,15.79,7.42
2016,11,6,14,45,0.0,47.0,2.9,21.0,47.0,43.7,30.51
2016,11,6,15,0,0.0,77.0,2.9,21.0,77.0,71.68,53.61
2016,11,6,15,15,0.0,41.5,2.9,20.5,41.5,38.56,26.47
2016,11,6,15,30,0.0,6.0,2.9,20.0,6.0,5.56,0.0
2016,11,6,15,45,0.0,5.5,2.9,20.0,5.5,5.1,0.0
2016,11,6,16,0,0.0,5.0,2.9,20.0,5.0,4.63,0.0
2016,11,6,16,15,0.0,4.0,2.65,20.0,4.0,3.7,0.0
2016,11,6,16,30,0.0,3.0,2.4,20.0,3.0,2.78,0.0
2016,11,6,16,45,0.0,2.0,2.2,20.0,2.0,1.85,0.0
2016,11,6,17,0,0.0,1.0,2.0,20.0,1.0,0.92,0.0
2016,11,6,17,15,0.0,0.5,1.85,19.5,0.5,0.46,0.0
2016,11,6,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,0.0,0.5,1.7,17.0,0.5,0.46,0.0
2016,11,7,7,30,0.0,1.0,1.9,17.0,1.0,0.92,0.0
2016,11,7,7,45,0.0,1.5,2.15,17.5,1.5,1.39,0.0
2016,11,7,8,0,0.0,2.0,2.4,18.0,2.0,1.85,0.0
2016,11,7,8,15,0.0,3.0,2.45,18.5,3.0,2.78,0.0
2016,11,7,8,30,0.0,4.0,2.5,19.0,4.0,3.7,0.0
2016,11,7,8,45,0.0,4.5,2.6,19.5,4.5,4.17,0.0
2016,11,7,9,0,0.0,5.0,2.7,20.0,5.0,4.63,0.0
2016,11,7,9,15,0.0,38.0,2.7,20.0,38.0,35.3,23.87
2016,11,7,9,30,0.0,71.0,2.7,20.0,71.0,66.07,49.26
2016,11,7,9,45,0.0,71.0,2.75,20.5,71.0,66.08,49.0
2016,11,7,10,0,0.0,71.0,2.8,21.0,71.0,66.1,48.78
2016,11,7,10,15,0.0,93.0,2.8,21.0,93.0,86.73,65.45
2016,11,7,10,30,0.0,115.0,2.8,21.0,115.0,107.79,82.31
2016,11,7,10,45,0.0,114.5,2.85,21.5,114.5,107.2,81.5
2016,11,7,11,0,0.0,114.0,2.9,22.0,114.0,106.63,80.77
2016,11,7,11,15,4.5,163.5,2.85,22.0,167.0,156.91,120.77
2016,11,7,11,30,9.0,213.0,2.8,22.0,220.0,206.94,159.92
2016,11,7,11,45,4.5,185.5,2.8,22.5,189.5,176.98,135.89
2016,11,7,12,0,0.0,158.0,2.8,23.0,159.0,147.68,112.54
2016,11,7,12,15,7.0,196.5,2.75,23.0,202.0,187.77,144.1
2016,11,7,12,30,14.0,235.0,2.7,23.0,245.0,226.91,174.46
2016,11,7,12,45,7.0,185.0,2.7,23.0,190.0,175.76,134.58
2016,11,7,13,0,0.0,135.0,2.7,23.0,135.0,125.51,95.14
2016,11,7,13,15,4.5,171.0,2.65,23.0,174.0,160.37,122.82
2016,11,7,13,30,9.0,207.0,2.6,23.0,213.0,194.01,149.19
2016,11,7,13,45,8.0,199.5,2.55,23.0,204.5,185.73,142.78
2016,11,7,14,0,7.0,192.0,2.5,23.0,196.0,177.52,136.54
2016,11,7,14,15,3.5,173.0,2.4,23.0,175.0,158.65,121.95
2016,11,7,14,30,0.0,154.0,2.3,23.0,154.0,140.27,107.74
2016,11,7,14,45,0.0,121.5,2.25,23.0,121.5,111.49,85.02
2016,11,7,15,0,0.0,89.0,2.2,23.0,89.0,82.64,62.0
2016,11,7,15,15,0.0,51.5,2.1,22.5,51.5,47.87,33.9
2016,11,7,15,30,0.0,14.0,2.0,22.0,14.0,12.98,5.17
2016,11,7,15,45,0.0,12.0,1.9,22.0,12.0,11.12,4.07
2016,11,7,16,0,0.0,10.0,1.8,22.0,10.0,9.26,2.45
2016,11,7,16,15,215.5,40.0,1.6,21.5,89.0,28.24,19.07
2016,11,7,16,30,431.0,70.0,1.4,21.0,168.0,52.01,39.63
2016,11,7,16,45,341.5,58.0,1.25,21.0,122.5,44.01,32.29
2016,11,7,17,0,252.0,46.0,1.1,21.0,77.0,35.71,24.41
2016,11,7,17,15,140.0,28.0,1.1,20.5,43.5,22.08,9.19
2016,11,7,17,30,28.0,10.0,1.1,20.0,10.0,9.53,0.0
2016,11,7,17,45,14.0,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,11.0,3.15,17.0,11.0,10.19,0.0
2016,11,8,7,30,0.0,22.0,3.3,17.0,22.0,20.41,10.81
2016,11,8,7,45,0.0,37.0,3.45,17.0,37.0,34.38,23.02
2016,11,8,8,0,0.0,52.0,3.6,17.0,52.0,49.3,35.93
2016,11,8,8,15,0.0,67.5,3.6,17.0,67.5,64.67,49.09
2016,11,8,8,30,0.0,83.0,3.6,17.0,83.0,79.89,61.93
2016,11,8,8,45,0.0,73.5,3.65,17.5,73.5,68.8,52.44
2016,11,8,9,0,0.0,64.0,3.7,18.0,64.0,59.53,44.47
2016,11,8,9,15,0.0,78.5,3.7,18.0,78.5,73.08,55.64
2016,11,8,9,30,0.0,93.0,3.7,18.0,93.0,87.11,67.11
2016,11,8,9,45,4.5,138.0,3.7,18.0,140.5,134.79,106.21
2016,11,8,10,0,9.0,183.0,3.7,18.0,188.0,182.92,145.01
2016,11,8,10,15,15.5,203.5,3.75,18.0,212.5,207.26,164.35
2016,11,8,10,30,22.0,224.0,3.8,18.0,237.0,231.38,183.39
2016,11,8,10,45,14.0,209.5,3.9,18.5,218.0,209.84,165.37
2016,11,8,11,0,6.0,195.0,4.0,19.0,199.0,188.98,148.05
2016,11,8,11,15,3.0,178.0,4.1,19.0,180.5,169.78,132.53
2016,11,8,11,30,0.0,161.0,4.2,19.0,162.0,151.05,117.38
2016,11,8,11,45,1.0,168.5,4.3,19.0,170.0,158.53,123.36
2016,11,8,12,0,2.0,176.0,4.4,19.0,178.0,165.89,129.23
2016,11,8,12,15,20.0,230.0,4.4,19.0,244.0,227.13,178.2
2016,11,8,12,30,38.0,284.0,4.4,19.0,310.0,288.2,226.22
2016,11,8,12,45,35.5,277.5,4.45,19.0,302.0,277.28,217.5
2016,11,8,13,0,33.0,271.0,4.5,19.0,294.0,266.54,209.1
2016,11,8,13,15,20.5,237.5,4.5,19.0,252.0,228.12,178.85
2016,11,8,13,30,8.0,204.0,4.5,19.0,210.0,190.83,149.39
2016,11,8,13,45,5.5,190.5,4.5,19.0,194.5,176.7,138.32
2016,11,8,14,0,3.0,177.0,4.5,19.0,179.0,162.89,127.47
2016,11,8,14,15,1.5,150.0,4.45,19.0,151.0,137.92,107.58
2016,11,8,14,30,0.0,123.0,4.4,19.0,123.0,113.23,87.78
2016,11,8,14,45,0.0,79.5,4.35,19.0,79.5,74.03,55.83
2016,11,8,15,0,0.0,36.0,4.3,19.0,36.0,33.44,22.31
2016,11,8,15,15,0.0,20.5,4.15,19.0,20.5,19.02,10.32
2016,11,8,15,30,0.0,5.0,4.0,19.0,5.0,4.63,0.0
2016,11,8,15,45,0.0,4.5,3.85,19.0,4.5,4.17,0.0
2016,11,8,16,0,0.0,4.0,3.7,19.0,4.0,3.7,0.0
2016,11,8,16,15,0.0,3.0,3.6,18.5,3.0,2.78,0.0
2016,11,8,16,30,0.0,2.0,3.5,18.0,2.0,1.85,0.0
2016,11,8,16,45,0.0,1.5,3.4,18.0,1.5,1.39,0.0
2016,11,8,17,0,0.0,1.0,3.3,18.0,1.0,0.92,0.0
2016,11,8,17,15,0.0,0.5,3.3,17.5,0.5,0.46,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
